DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 05:30:00,10.9,10.9,1,-1.44
 15/09/2018 05:45:00,10.9,10.9,1,-1.44
 15/09/2018 06:00:00,10.89,10.9,1,-1.44
 15/09/2018 06:15:00,10.88,10.9,1,-1.48
 15/09/2018 06:30:00,10.87,10.9,1,-1.58
 15/09/2018 06:45:00,10.89,10.9,1,-1.59
 15/09/2018 07:00:00,10.85,10.9,1,-1.71
 15/09/2018 07:15:00,10.81,10.9,1,-1.71
 15/09/2018 07:30:00,10.79,10.9,1,-1.71
 15/09/2018 07:45:00,10.81,10.9,1,-1.78
 15/09/2018 08:00:00,10.78,10.9,1,-1.81
 15/09/2018 08:15:00,10.8,10.9,1,-1.83
 15/09/2018 08:30:00,10.83,10.9,1,-1.68
 15/09/2018 08:45:00,10.84,10.9,1,-1.68
 15/09/2018 09:00:00,10.82,10.9,1,-1.58
 15/09/2018 09:15:00,10.8,10.9,1,-1.52
 15/09/2018 09:30:00,10.81,10.9,1,-1.37
 15/09/2018 09:45:00,10.8,10.9,1,-1.2
 15/09/2018 10:00:00,10.87,10.9,1,-1.19
 15/09/2018 10:15:00,10.86,10.9,1,-1.39
 15/09/2018 10:30:00,10.91,10.9,1,-1.38
 15/09/2018 10:45:00,10.94,10.9,1,-1.07
 15/09/2018 11:00:00,10.96,10.9,1,-1.02
 15/09/2018 11:15:00,10.95,10.9,1,-1.01
 15/09/2018 11:30:00,10.97,10.9,1,-0.65
 15/09/2018 11:45:00,10.96,10.9,1,-0.89
 15/09/2018 12:00:00,10.98,10.9,1,-0.68
 15/09/2018 12:15:00,10.91,10.9,1,-0.87
 15/09/2018 12:30:00,10.88,10.9,1,-0.75
 15/09/2018 12:45:00,10.96,10.9,1,-0.93
 15/09/2018 13:00:00,10.96,10.9,1,-1.15
 15/09/2018 13:15:00,11.0,10.9,1,-1.24
 15/09/2018 13:30:00,11.01,10.9,1,-1.0
 15/09/2018 13:45:00,11.03,10.9,1,-1.04
 15/09/2018 14:00:00,10.99,10.9,1,-0.96
 15/09/2018 14:15:00,10.94,10.9,1,-1.04
 15/09/2018 14:30:00,10.94,10.9,1,-0.82
 15/09/2018 14:45:00,10.94,10.9,1,-1.03
 15/09/2018 15:00:00,10.94,10.9,1,-1.02
 15/09/2018 15:15:00,10.95,10.9,1,-1.27
 15/09/2018 15:30:00,10.93,10.9,1,-1.24
 15/09/2018 15:45:00,10.88,10.9,1,-1.42
 15/09/2018 16:00:00,10.87,10.9,1,-1.53
 15/09/2018 16:15:00,10.86,10.9,1,-1.25
 15/09/2018 16:30:00,10.86,10.9,1,-1.29
 15/09/2018 16:45:00,10.86,10.9,1,-1.45
 15/09/2018 17:00:00,10.83,10.9,1,-1.55
 15/09/2018 17:15:00,10.81,10.9,1,-1.71
 15/09/2018 17:30:00,10.77,10.9,1,-1.94
 15/09/2018 17:45:00,10.9,10.9,1,-2.13
 15/09/2018 18:00:00,10.91,10.9,1,-2.21
 15/09/2018 18:15:00,10.92,10.9,1,-2.24
 15/09/2018 18:30:00,10.91,10.9,1,-2.36
 15/09/2018 18:45:00,10.89,10.9,1,-2.49
 15/09/2018 19:00:00,10.88,10.9,1,-2.55
 15/09/2018 19:15:00,10.88,10.9,1,-2.55
 15/09/2018 19:30:00,10.88,10.9,1,-2.66
 15/09/2018 19:45:00,10.87,10.9,1,-2.55
 15/09/2018 20:00:00,10.87,10.9,1,-2.65
 15/09/2018 20:15:00,10.88,10.9,1,-2.58
 15/09/2018 20:30:00,10.89,10.9,1,-2.55
 15/09/2018 20:45:00,10.89,10.9,1,-2.45
 15/09/2018 21:00:00,10.92,10.9,1,-2.34
 15/09/2018 21:15:00,10.95,10.9,1,-2.28
 15/09/2018 21:30:00,10.99,10.9,1,-2.25
 15/09/2018 21:45:00,11.0,10.9,1,-2.14
 15/09/2018 22:00:00,10.99,10.9,1,-2.14
 15/09/2018 22:15:00,11.02,10.9,1,-2.12
 15/09/2018 22:30:00,11.04,10.9,1,-2.01
 15/09/2018 22:45:00,11.02,10.9,1,-1.95
 15/09/2018 23:00:00,11.04,10.9,1,-1.88
 15/09/2018 23:15:00,10.92,10.9,1,-1.88
 15/09/2018 23:30:00,10.94,10.9,1,-1.79
 15/09/2018 23:45:00,10.97,10.9,1,-1.74
 16/09/2018 00:00:00,10.94,10.9,1,-1.74
 16/09/2018 00:15:00,10.9,10.9,1,-1.73
 16/09/2018 00:30:00,10.89,10.9,1,-1.61
 16/09/2018 00:45:00,10.83,10.9,1,-1.61
 16/09/2018 01:00:00,10.85,10.9,1,-1.61
 16/09/2018 01:15:00,10.82,10.9,1,-1.61
 16/09/2018 01:30:00,10.83,10.9,1,-1.61
 16/09/2018 01:45:00,10.84,10.9,1,-1.61
 16/09/2018 02:00:00,10.87,10.9,1,-1.61
 16/09/2018 02:15:00,10.84,10.9,1,-1.61
 16/09/2018 02:30:00,10.86,10.9,1,-1.48
 16/09/2018 02:45:00,10.87,10.9,1,-1.47
 16/09/2018 03:00:00,10.9,10.9,1,-1.47
 16/09/2018 03:15:00,10.88,10.9,1,-1.47
 16/09/2018 03:30:00,10.89,10.9,1,-1.47
 16/09/2018 03:45:00,10.9,10.9,1,-1.47
 16/09/2018 04:00:00,10.91,10.9,1,-1.47
 16/09/2018 04:15:00,10.89,10.9,1,-1.38
 16/09/2018 04:30:00,10.88,10.9,1,-1.37
 16/09/2018 04:45:00,10.88,10.9,1,-1.37
 16/09/2018 05:00:00,10.87,10.9,1,-1.37
 16/09/2018 05:15:00,10.89,10.9,1,-1.37
 16/09/2018 05:30:00,10.89,10.9,1,-1.26
 16/09/2018 05:45:00,10.88,10.9,1,-1.24
 16/09/2018 06:00:00,10.86,10.9,1,-1.24
 16/09/2018 06:15:00,10.83,10.9,1,-1.27
 16/09/2018 06:30:00,10.81,10.9,1,-1.37
 16/09/2018 06:45:00,10.76,10.9,1,-1.51
 16/09/2018 07:00:00,10.78,10.9,1,-1.58
 16/09/2018 07:15:00,10.81,10.9,1,-1.64
 16/09/2018 07:30:00,10.82,10.9,1,-1.64
 16/09/2018 07:45:00,10.84,10.9,1,-1.77
 16/09/2018 08:00:00,10.93,10.9,1,-1.78
 16/09/2018 08:15:00,10.94,10.9,1,-1.85
 16/09/2018 08:30:00,10.97,10.9,1,-1.96
 16/09/2018 08:45:00,10.93,10.9,1,-2.14
 16/09/2018 09:00:00,10.89,10.9,1,-2.24
 16/09/2018 09:15:00,10.94,10.9,1,-2.24
 16/09/2018 09:30:00,10.95,10.9,1,-2.26
 16/09/2018 09:45:00,10.93,10.9,1,-2.35
 16/09/2018 10:00:00,10.89,10.9,1,-2.28
 16/09/2018 10:15:00,10.9,10.9,1,-2.28
 16/09/2018 10:30:00,10.93,10.9,1,-2.36
 16/09/2018 10:45:00,10.98,10.9,1,-2.36
 16/09/2018 11:00:00,10.99,10.9,1,-2.31
 16/09/2018 11:15:00,11.03,10.9,1,-2.17
 16/09/2018 11:30:00,11.03,10.9,1,-2.23
 16/09/2018 11:45:00,11.01,10.9,1,-2.32
 16/09/2018 12:00:00,11.02,10.9,1,-2.24
 16/09/2018 12:15:00,11.04,10.9,1,-2.25
 16/09/2018 12:30:00,11.02,10.9,1,-2.27
 16/09/2018 12:45:00,11.02,10.9,1,-2.39
 16/09/2018 13:00:00,11.05,10.9,1,-2.28
 16/09/2018 13:15:00,10.92,10.9,1,-2.17
 16/09/2018 13:30:00,10.93,10.9,1,-2.2
 16/09/2018 13:45:00,10.94,10.9,1,-2.05
 16/09/2018 14:00:00,10.9,10.9,1,-2.09
 16/09/2018 14:15:00,10.87,10.9,1,-1.92
 16/09/2018 14:30:00,10.81,10.9,1,-1.7
 16/09/2018 14:45:00,10.82,10.9,1,-1.78
 16/09/2018 15:00:00,10.78,10.9,1,-1.76
 16/09/2018 15:15:00,10.79,10.9,1,-1.78
 16/09/2018 15:30:00,10.86,10.9,1,-1.95
 16/09/2018 15:45:00,10.85,10.9,1,-2.08
 16/09/2018 16:00:00,10.81,10.9,1,-2.18
 16/09/2018 16:15:00,10.82,10.9,1,-2.31
 16/09/2018 16:30:00,10.88,10.9,1,-2.32
 16/09/2018 16:45:00,10.94,10.9,1,-2.31
 16/09/2018 17:00:00,10.93,10.9,1,-2.32
 16/09/2018 17:15:00,10.9,10.9,1,-2.55
 16/09/2018 17:30:00,10.88,10.9,1,-2.68
 16/09/2018 17:45:00,10.86,10.9,1,-2.71
 16/09/2018 18:00:00,10.87,10.9,1,-2.71
 16/09/2018 18:15:00,10.86,10.9,1,-2.78
 16/09/2018 18:30:00,10.87,10.9,1,-2.79
 16/09/2018 18:45:00,10.87,10.9,1,-2.77
 16/09/2018 19:00:00,10.87,10.9,1,-2.68
 16/09/2018 19:15:00,10.88,10.9,1,-2.64
 16/09/2018 19:30:00,10.87,10.9,1,-2.58
 16/09/2018 19:45:00,10.84,10.9,1,-2.58
 16/09/2018 20:00:00,10.85,10.9,1,-2.58
 16/09/2018 20:15:00,10.86,10.9,1,-2.58
 16/09/2018 20:30:00,10.89,10.9,1,-2.58
 16/09/2018 20:45:00,10.88,10.9,1,-2.45
 16/09/2018 21:00:00,10.86,10.9,1,-2.41
 16/09/2018 21:15:00,10.86,10.9,1,-2.35
 16/09/2018 21:30:00,10.89,10.9,1,-2.27
 16/09/2018 21:45:00,10.92,10.9,1,-2.21
 16/09/2018 22:00:00,10.94,10.9,1,-2.08
 16/09/2018 22:15:00,10.95,10.9,1,-2.02
 16/09/2018 22:30:00,10.99,10.9,1,-1.89
 16/09/2018 22:45:00,11.01,10.9,1,-1.8
 16/09/2018 23:00:00,10.98,10.9,1,-1.68
 16/09/2018 23:15:00,10.95,10.9,1,-1.68
 16/09/2018 23:30:00,10.97,10.9,1,-1.58
 16/09/2018 23:45:00,11.0,10.9,1,-1.54
 17/09/2018 00:00:00,11.03,10.9,1,-1.54
 17/09/2018 00:00:00,11.03,10.9,1,-1.54
 17/09/2018 00:15:00,10.99,10.9,1,-1.52
 17/09/2018 00:30:00,11.02,10.9,1,-1.41
 17/09/2018 00:45:00,11.03,10.9,1,-1.41
 17/09/2018 01:00:00,11.03,10.9,1,-1.41
 17/09/2018 01:15:00,11.02,10.9,1,-1.42
 17/09/2018 01:30:00,11.03,10.9,1,-1.54
 17/09/2018 01:45:00,11.02,10.9,1,-1.54
 17/09/2018 02:00:00,10.96,10.9,1,-1.48
 17/09/2018 02:15:00,10.92,10.9,1,-1.44
 17/09/2018 02:30:00,10.93,10.9,1,-1.44
 17/09/2018 02:45:00,10.95,10.9,1,-1.44
 17/09/2018 03:00:00,10.94,10.9,1,-1.44
 17/09/2018 03:15:00,10.92,10.9,1,-1.44
 17/09/2018 03:30:00,10.88,10.9,1,-1.4
 17/09/2018 03:45:00,10.89,10.9,1,-1.31
 17/09/2018 04:00:00,10.89,10.9,1,-1.31
 17/09/2018 04:15:00,10.88,10.9,1,-1.31
 17/09/2018 04:30:00,10.89,10.9,1,-1.31
 17/09/2018 04:45:00,10.89,10.9,1,-1.31
 17/09/2018 05:00:00,10.89,10.9,1,-1.31
 17/09/2018 05:15:00,10.87,10.9,1,-1.37
 17/09/2018 05:30:00,10.85,10.9,1,-1.44
 17/09/2018 05:45:00,10.82,10.9,1,-1.44
 17/09/2018 06:00:00,10.79,10.9,1,-1.53
 17/09/2018 06:15:00,10.81,10.9,1,-1.61
 17/09/2018 06:30:00,10.87,10.9,1,-1.72
 17/09/2018 06:45:00,10.78,10.9,1,-1.84
 17/09/2018 07:00:00,10.86,10.9,1,-1.99
 17/09/2018 07:15:00,10.8,10.9,1,-2.2
 17/09/2018 07:30:00,10.79,10.9,1,-2.25
 17/09/2018 07:45:00,10.78,10.9,1,-2.3
 17/09/2018 08:00:00,10.77,10.9,1,-2.21
 17/09/2018 08:15:00,10.87,10.9,1,-2.21
 17/09/2018 08:30:00,10.9,10.9,1,-2.21
 17/09/2018 08:45:00,10.92,10.9,1,-2.1
 17/09/2018 09:00:00,10.91,10.9,1,-2.08
 17/09/2018 09:15:00,10.91,10.9,1,-2.08
 17/09/2018 09:30:00,10.92,10.9,1,-2.08
 17/09/2018 09:45:00,10.93,10.9,1,-2.02
 17/09/2018 10:00:00,10.93,10.9,1,-2.01
 17/09/2018 10:15:00,10.95,10.9,1,-2.08
 17/09/2018 10:30:00,10.95,10.9,1,-2.06
 17/09/2018 10:45:00,10.95,10.9,1,-1.98
 17/09/2018 11:00:00,10.95,10.9,1,-1.96
 17/09/2018 11:15:00,10.92,10.9,1,-1.84
 17/09/2018 11:30:00,10.92,10.9,1,-1.84
 17/09/2018 11:45:00,10.93,10.9,1,-1.84
 17/09/2018 12:00:00,10.93,10.9,1,-1.97
 17/09/2018 12:15:00,10.91,10.9,1,-2.03
 17/09/2018 12:30:00,10.94,10.9,1,-2.01
 17/09/2018 12:45:00,10.94,10.9,1,-1.97
 17/09/2018 13:00:00,10.95,10.9,1,-1.81
 17/09/2018 13:15:00,10.99,10.9,1,-1.77
 17/09/2018 13:30:00,11.02,10.9,1,-1.64
 17/09/2018 13:45:00,11.04,10.9,1,-1.77
 17/09/2018 14:00:00,11.01,10.9,1,-1.81
 17/09/2018 14:15:00,10.99,10.9,1,-1.78
 17/09/2018 14:30:00,11.02,10.9,1,-1.81
 17/09/2018 14:45:00,11.02,10.9,1,-1.81
 17/09/2018 15:00:00,11.04,10.9,1,-1.7
 17/09/2018 15:15:00,11.04,10.9,1,-1.62
 17/09/2018 15:30:00,10.93,10.9,1,-1.19
 17/09/2018 15:45:00,10.82,10.9,1,-1.16
 17/09/2018 16:00:00,10.82,10.9,1,-1.28
 17/09/2018 16:15:00,10.82,10.9,1,-1.28
 17/09/2018 16:30:00,10.82,10.9,1,-1.33
 17/09/2018 16:45:00,10.82,10.9,1,-1.24
 17/09/2018 17:00:00,10.82,10.9,1,-1.53
 17/09/2018 17:15:00,10.85,10.9,1,-1.69
 17/09/2018 17:30:00,10.84,10.9,1,-1.84
 17/09/2018 17:45:00,10.83,10.9,1,-2.05
 17/09/2018 18:00:00,10.83,10.9,1,-2.2
 17/09/2018 18:15:00,10.82,10.9,1,-2.31
 17/09/2018 18:30:00,10.81,10.9,1,-2.43
 17/09/2018 18:45:00,10.8,10.9,1,-2.57
 17/09/2018 19:00:00,10.81,10.9,1,-2.55
 17/09/2018 19:15:00,10.8,10.9,1,-2.6
 17/09/2018 19:30:00,10.8,10.9,1,-2.66
 17/09/2018 19:45:00,10.78,10.9,1,-2.69
 17/09/2018 20:00:00,10.87,10.9,1,-2.84
 17/09/2018 20:15:00,10.89,10.9,1,-2.74
 17/09/2018 20:30:00,10.94,10.9,1,-2.66
 17/09/2018 20:45:00,10.96,10.9,1,-2.58
 17/09/2018 21:00:00,10.97,10.9,1,-2.51
 17/09/2018 21:15:00,10.98,10.9,1,-2.41
 17/09/2018 21:30:00,10.99,10.9,1,-2.36
 17/09/2018 21:45:00,10.92,10.9,1,-2.26
 17/09/2018 22:00:00,10.9,10.9,1,-2.18
 17/09/2018 22:15:00,10.91,10.9,1,-2.06
 17/09/2018 22:30:00,10.96,10.9,1,-2.04
 17/09/2018 22:45:00,10.98,10.9,1,-1.91
 17/09/2018 23:00:00,11.0,10.9,1,-1.85
 17/09/2018 23:15:00,11.02,10.9,1,-1.81
 17/09/2018 23:30:00,11.02,10.9,1,-1.7
 17/09/2018 23:45:00,11.03,10.9,1,-1.68
 18/09/2018 00:00:00,10.99,10.9,1,-1.63
 18/09/2018 00:15:00,10.96,10.9,1,-1.54
 18/09/2018 00:30:00,10.97,10.9,1,-1.54
 18/09/2018 00:45:00,10.98,10.9,1,-1.45
 18/09/2018 01:00:00,10.99,10.9,1,-1.45
 18/09/2018 01:15:00,10.97,10.9,1,-1.54
 18/09/2018 01:30:00,10.97,10.9,1,-1.54
 18/09/2018 01:45:00,10.97,10.9,1,-1.54
 18/09/2018 02:00:00,10.96,10.9,1,-1.54
 18/09/2018 02:15:00,10.98,10.9,1,-1.54
 18/09/2018 02:30:00,10.95,10.9,1,-1.45
 18/09/2018 02:45:00,10.91,10.9,1,-1.41
 18/09/2018 03:00:00,10.91,10.9,1,-1.41
 18/09/2018 03:15:00,10.91,10.9,1,-1.41
 18/09/2018 03:30:00,10.91,10.9,1,-1.41
 18/09/2018 03:45:00,10.92,10.9,1,-1.41
 18/09/2018 04:00:00,10.88,10.9,1,-1.41
 18/09/2018 04:15:00,10.84,10.9,1,-1.41
 18/09/2018 04:30:00,10.86,10.9,1,-1.41
 18/09/2018 04:45:00,10.85,10.9,1,-1.41
 18/09/2018 05:00:00,10.83,10.9,1,-1.3
 18/09/2018 05:15:00,10.81,10.9,1,-1.27
 18/09/2018 05:30:00,10.82,10.9,1,-1.27
 18/09/2018 05:45:00,10.85,10.9,1,-1.41
 18/09/2018 06:00:00,10.82,10.9,1,-1.53
 18/09/2018 06:15:00,10.77,10.9,1,-1.61
 18/09/2018 06:30:00,10.84,10.9,1,-1.73
 18/09/2018 06:45:00,10.81,10.9,1,-1.91
 18/09/2018 07:00:00,10.85,10.9,1,-2.05
 18/09/2018 07:15:00,10.85,10.9,1,-2.17
 18/09/2018 07:30:00,10.82,10.9,1,-2.3
 18/09/2018 07:45:00,10.78,10.9,1,-2.3
 18/09/2018 08:00:00,10.78,10.9,1,-2.21
 18/09/2018 08:15:00,10.76,10.9,1,-2.18
 18/09/2018 08:30:00,10.86,10.9,1,-2.12
 18/09/2018 08:45:00,10.86,10.9,1,-2.04
 18/09/2018 09:00:00,10.86,10.9,1,-2.04
 18/09/2018 09:15:00,10.85,10.9,1,-2.07
 18/09/2018 09:30:00,10.85,10.9,1,-2.04
 18/09/2018 09:45:00,10.87,10.9,1,-1.74
 18/09/2018 10:00:00,10.89,10.9,1,-1.67
 18/09/2018 10:15:00,10.92,10.9,1,-1.42
 18/09/2018 10:30:00,10.91,10.9,1,-1.5
 18/09/2018 10:45:00,10.92,10.9,1,-1.17
 18/09/2018 11:00:00,10.94,10.9,1,-1.15
 18/09/2018 11:15:00,10.92,10.9,1,-1.59
 18/09/2018 11:30:00,10.89,10.9,1,-1.81
 18/09/2018 11:45:00,10.87,10.9,1,-1.85
 18/09/2018 12:00:00,10.84,10.9,1,-1.86
 18/09/2018 12:15:00,10.84,10.9,1,-1.62
 18/09/2018 12:30:00,10.86,10.9,1,-1.55
 18/09/2018 12:45:00,10.85,10.9,1,-1.65
 18/09/2018 13:00:00,10.84,10.9,1,-1.8
 18/09/2018 13:15:00,10.85,10.9,1,-1.89
 18/09/2018 13:30:00,10.88,10.9,1,-1.79
 18/09/2018 13:45:00,10.85,10.9,1,-1.49
 18/09/2018 14:00:00,10.85,10.9,1,-1.45
 18/09/2018 14:15:00,10.86,10.9,1,-1.51
 18/09/2018 14:30:00,10.86,10.9,1,-1.54
 18/09/2018 14:45:00,10.89,10.9,1,-1.63
 18/09/2018 15:00:00,10.87,10.9,1,-1.68
 18/09/2018 15:15:00,10.89,10.9,1,-1.56
 18/09/2018 15:30:00,10.91,10.9,1,-1.47
 18/09/2018 15:45:00,10.9,10.9,1,-1.35
 18/09/2018 16:00:00,10.91,10.9,1,-1.26
 18/09/2018 16:15:00,10.87,10.9,1,-1.48
 18/09/2018 16:30:00,10.87,10.9,1,-1.61
 18/09/2018 16:45:00,10.84,10.9,1,-2.0
 18/09/2018 17:00:00,10.81,10.9,1,-2.13
 18/09/2018 17:15:00,10.84,10.9,1,-2.02
 18/09/2018 17:30:00,10.82,10.9,1,-2.16
 18/09/2018 17:45:00,10.8,10.9,1,-2.42
 18/09/2018 18:00:00,10.78,10.9,1,-2.59
 18/09/2018 18:15:00,10.78,10.9,1,-2.71
 18/09/2018 18:30:00,10.78,10.9,1,-2.81
 18/09/2018 18:45:00,10.77,10.9,1,-2.82
 18/09/2018 19:00:00,10.94,10.9,1,-2.92
 18/09/2018 19:15:00,10.96,10.9,1,-2.89
 18/09/2018 19:30:00,10.96,10.9,1,-2.81
 18/09/2018 19:45:00,10.96,10.9,1,-2.81
 18/09/2018 20:00:00,10.99,10.9,1,-2.7
 18/09/2018 20:15:00,11.02,10.9,1,-2.75
 18/09/2018 20:30:00,11.05,10.9,1,-2.63
 18/09/2018 20:45:00,10.97,10.9,1,-2.51
 18/09/2018 21:00:00,10.91,10.9,1,-2.51
 18/09/2018 21:15:00,10.95,10.9,1,-2.49
 18/09/2018 21:30:00,10.94,10.9,1,-2.38
 18/09/2018 21:45:00,10.96,10.9,1,-2.36
 18/09/2018 22:00:00,10.99,10.9,1,-2.24
 18/09/2018 22:15:00,11.0,10.9,1,-2.13
 18/09/2018 22:30:00,11.0,10.9,1,-2.07
 18/09/2018 22:45:00,11.0,10.9,1,-1.95
 18/09/2018 23:00:00,10.95,10.9,1,-1.83
 18/09/2018 23:15:00,10.94,10.9,1,-1.78
 18/09/2018 23:30:00,10.97,10.9,1,-1.69
 18/09/2018 23:45:00,10.96,10.9,1,-1.68
 19/09/2018 00:00:00,10.93,10.9,1,-1.65
 19/09/2018 00:15:00,10.93,10.9,1,-1.54
 19/09/2018 00:30:00,10.94,10.9,1,-1.54
 19/09/2018 00:45:00,10.95,10.9,1,-1.43
 19/09/2018 01:00:00,10.96,10.9,1,-1.41
 19/09/2018 01:15:00,10.96,10.9,1,-1.49
 19/09/2018 01:30:00,10.97,10.9,1,-1.51
 19/09/2018 01:45:00,10.97,10.9,1,-1.51
 19/09/2018 02:00:00,11.0,10.9,1,-1.51
 19/09/2018 02:15:00,11.01,10.9,1,-1.51
 19/09/2018 02:30:00,11.04,10.9,1,-1.4
 19/09/2018 02:45:00,11.04,10.9,1,-1.37
 19/09/2018 03:00:00,11.02,10.9,1,-1.37
 19/09/2018 03:15:00,11.0,10.9,1,-1.37
 19/09/2018 03:30:00,10.93,10.9,1,-1.37
 19/09/2018 03:45:00,10.94,10.9,1,-1.37
 19/09/2018 04:00:00,10.96,10.9,1,-1.37
 19/09/2018 04:15:00,10.94,10.9,1,-1.37
 19/09/2018 04:30:00,10.96,10.9,1,-1.37
 19/09/2018 04:45:00,10.97,10.9,1,-1.37
 19/09/2018 05:00:00,10.96,10.9,1,-1.37
 19/09/2018 05:15:00,10.98,10.9,1,-1.37
 19/09/2018 05:30:00,10.97,10.9,1,-1.37
 19/09/2018 05:45:00,10.96,10.9,1,-1.41
 19/09/2018 06:00:00,10.93,10.9,1,-1.51
 19/09/2018 06:15:00,10.91,10.9,1,-1.63
 19/09/2018 06:30:00,10.93,10.9,1,-1.67
 19/09/2018 06:45:00,10.9,10.9,1,-1.86
 19/09/2018 07:00:00,10.86,10.9,1,-1.94
 19/09/2018 07:15:00,10.82,10.9,1,-2.19
 19/09/2018 07:30:00,10.82,10.9,1,-2.27
 19/09/2018 07:45:00,10.77,10.9,1,-2.2
 19/09/2018 08:00:00,10.87,10.9,1,-2.06
 19/09/2018 08:15:00,10.88,10.9,1,-2.03
 19/09/2018 08:30:00,10.89,10.9,1,-1.71
 19/09/2018 08:45:00,10.9,10.9,1,-1.58
 19/09/2018 09:00:00,10.91,10.9,1,-1.48
 19/09/2018 09:15:00,10.92,10.9,1,-1.42
 19/09/2018 09:30:00,10.95,10.9,1,-1.27
 19/09/2018 09:45:00,11.01,10.9,1,-0.96
 19/09/2018 10:00:00,11.05,10.9,1,-0.76
 19/09/2018 10:15:00,10.96,10.9,1,-0.7
 19/09/2018 10:30:00,10.86,10.9,1,-0.47
 19/09/2018 10:45:00,10.82,10.9,1,-0.46
 19/09/2018 11:00:00,10.81,10.9,1,-0.54
 19/09/2018 11:15:00,10.81,10.9,1,-0.19
 19/09/2018 11:30:00,10.81,10.9,1,-0.07
 19/09/2018 11:45:00,10.79,10.9,1,-0.11
 19/09/2018 12:00:00,10.8,10.9,1,-0.08
 19/09/2018 12:15:00,10.79,10.9,1,-0.44
 19/09/2018 12:30:00,10.83,10.9,1,-0.3
 19/09/2018 12:45:00,10.82,10.9,1,-0.76
 19/09/2018 13:00:00,10.77,10.9,1,-1.35
 19/09/2018 13:15:00,10.81,10.9,1,-1.5
 19/09/2018 13:30:00,10.88,10.9,1,-1.08
 19/09/2018 13:45:00,10.87,10.9,1,-1.39
 19/09/2018 14:00:00,10.88,10.9,1,-1.45
 19/09/2018 14:15:00,10.88,10.9,1,-1.41
 19/09/2018 14:30:00,10.86,10.9,1,-1.41
 19/09/2018 14:45:00,10.87,10.9,1,-1.05
 19/09/2018 15:00:00,10.86,10.9,1,-1.42
 19/09/2018 15:15:00,10.89,10.9,1,-1.32
 19/09/2018 15:30:00,10.89,10.9,1,-1.35
 19/09/2018 15:45:00,10.85,10.9,1,-1.47
 19/09/2018 16:00:00,10.84,10.9,1,-1.78
 19/09/2018 16:15:00,10.91,10.9,1,-1.96
 19/09/2018 16:30:00,10.91,10.9,1,-2.08
 19/09/2018 16:45:00,10.89,10.9,1,-2.13
 19/09/2018 17:00:00,10.99,10.9,1,-2.32
 19/09/2018 17:15:00,11.01,10.9,1,-2.5
 19/09/2018 17:30:00,10.9,10.9,1,-2.65
 19/09/2018 17:45:00,10.9,10.9,1,-2.7
 19/09/2018 18:00:00,10.94,10.9,1,-2.64
 19/09/2018 18:15:00,10.94,10.9,1,-2.75
 19/09/2018 18:30:00,10.95,10.9,1,-2.8
 19/09/2018 18:45:00,10.95,10.9,1,-2.82
 19/09/2018 19:00:00,10.93,10.9,1,-2.84
 19/09/2018 19:15:00,10.92,10.9,1,-2.85
 19/09/2018 19:30:00,10.92,10.9,1,-2.83
 19/09/2018 19:45:00,10.89,10.9,1,-2.78
 19/09/2018 20:00:00,10.92,10.9,1,-2.76
 19/09/2018 20:15:00,10.96,10.9,1,-2.65
 19/09/2018 20:30:00,10.89,10.9,1,-2.65
 19/09/2018 20:45:00,10.91,10.9,1,-2.52
 19/09/2018 21:00:00,10.9,10.9,1,-2.45
 19/09/2018 21:15:00,10.94,10.9,1,-2.38
 19/09/2018 21:30:00,10.92,10.9,1,-2.3
 19/09/2018 21:45:00,10.94,10.9,1,-2.24
 19/09/2018 22:00:00,11.01,10.9,1,-2.15
 19/09/2018 22:15:00,10.99,10.9,1,-2.11
 19/09/2018 22:30:00,10.82,10.9,1,-2.11
 19/09/2018 22:45:00,10.76,10.9,1,-1.94
 19/09/2018 23:00:00,10.79,10.9,1,-1.88
 19/09/2018 23:15:00,10.79,10.9,1,-1.8
 19/09/2018 23:30:00,10.84,10.9,1,-1.64
 19/09/2018 23:45:00,10.87,10.9,1,-1.61
 20/09/2018 00:00:00,10.89,10.9,1,-1.61
 20/09/2018 00:15:00,10.89,10.9,1,-1.55
 20/09/2018 00:30:00,10.9,10.9,1,-1.47
 20/09/2018 00:45:00,10.86,10.9,1,-1.47
 20/09/2018 01:00:00,10.85,10.9,1,-1.47
 20/09/2018 01:15:00,10.83,10.9,1,-1.59
 20/09/2018 01:30:00,10.85,10.9,1,-1.61
 20/09/2018 01:45:00,10.83,10.9,1,-1.61
 20/09/2018 02:00:00,10.87,10.9,1,-1.61
 20/09/2018 02:15:00,10.87,10.9,1,-1.61
 20/09/2018 02:30:00,10.88,10.9,1,-1.52
 20/09/2018 02:45:00,10.89,10.9,1,-1.47
 20/09/2018 03:00:00,10.89,10.9,1,-1.41
 20/09/2018 03:15:00,10.92,10.9,1,-1.34
 20/09/2018 03:30:00,10.93,10.9,1,-1.34
 20/09/2018 03:45:00,10.93,10.9,1,-1.34
 20/09/2018 04:00:00,10.92,10.9,1,-1.34
 20/09/2018 04:15:00,10.92,10.9,1,-1.34
 20/09/2018 04:30:00,10.92,10.9,1,-1.34
 20/09/2018 04:45:00,10.92,10.9,1,-1.34
 20/09/2018 05:00:00,10.94,10.9,1,-1.34
 20/09/2018 05:15:00,10.91,10.9,1,-1.34
 20/09/2018 05:30:00,10.89,10.9,1,-1.46
 20/09/2018 05:45:00,10.9,10.9,1,-1.58
 20/09/2018 06:00:00,10.86,10.9,1,-1.58
 20/09/2018 06:15:00,10.8,10.9,1,-1.69
 20/09/2018 06:30:00,10.84,10.9,1,-1.74
 20/09/2018 06:45:00,10.81,10.9,1,-1.87
 20/09/2018 07:00:00,10.85,10.9,1,-1.98
 20/09/2018 07:15:00,10.83,10.9,1,-2.21
 20/09/2018 07:30:00,10.82,10.9,1,-2.29
 20/09/2018 07:45:00,10.84,10.9,1,-2.38
 20/09/2018 08:00:00,10.83,10.9,1,-2.29
 20/09/2018 08:15:00,10.86,10.9,1,-2.29
 20/09/2018 08:30:00,10.87,10.9,1,-2.19
 20/09/2018 08:45:00,10.88,10.9,1,-2.13
 20/09/2018 09:00:00,10.89,10.9,1,-1.99
 20/09/2018 09:15:00,10.89,10.9,1,-2.13
 20/09/2018 09:30:00,10.89,10.9,1,-2.12
 20/09/2018 09:45:00,10.89,10.9,1,-2.13
 20/09/2018 10:00:00,10.88,10.9,1,-2.14
 20/09/2018 10:15:00,10.91,10.9,1,-2.14
 20/09/2018 10:30:00,10.91,10.9,1,-2.07
 20/09/2018 10:45:00,10.92,10.9,1,-2.01
 20/09/2018 11:00:00,10.91,10.9,1,-2.05
 20/09/2018 11:15:00,10.93,10.9,1,-1.07
 20/09/2018 11:30:00,1.99,10.9,1,0.0
 20/09/2018 11:45:00,0.0,10.9,1,0.0
 20/09/2018 12:00:00,0.0,10.9,1,0.0
 20/09/2018 12:15:00,0.0,10.9,1,0.0
 20/09/2018 12:30:00,0.0,10.9,1,0.0
 20/09/2018 12:45:00,0.0,10.9,1,0.0
 20/09/2018 13:00:00,0.0,10.9,1,0.0
 20/09/2018 13:15:00,0.0,10.9,1,0.0
 20/09/2018 13:30:00,0.0,10.9,1,0.0
 20/09/2018 13:45:00,0.0,10.9,1,0.0
 20/09/2018 14:00:00,4.52,10.9,1,-0.06
 20/09/2018 14:15:00,10.94,10.9,1,-2.04
 20/09/2018 14:30:00,10.96,10.9,1,-2.04
 20/09/2018 14:45:00,10.97,10.9,1,-2.04
 20/09/2018 15:00:00,10.99,10.9,1,-2.04
 20/09/2018 15:15:00,10.98,10.9,1,-2.0
 20/09/2018 15:30:00,10.98,10.9,1,-2.04
 20/09/2018 15:45:00,10.97,10.9,1,-2.04
 20/09/2018 16:00:00,10.96,10.9,1,-2.17
 20/09/2018 16:15:00,10.97,10.9,1,-2.28
 20/09/2018 16:30:00,10.96,10.9,1,-2.29
 20/09/2018 16:45:00,10.94,10.9,1,-2.48
 20/09/2018 17:00:00,10.94,10.9,1,-2.61
 20/09/2018 17:15:00,10.97,10.9,1,-2.61
 20/09/2018 17:30:00,11.0,10.9,1,-2.61
 20/09/2018 17:45:00,11.02,10.9,1,-2.76
 20/09/2018 18:00:00,10.95,10.9,1,-2.88
 20/09/2018 18:15:00,10.94,10.9,1,-2.88
 20/09/2018 18:30:00,10.96,10.9,1,-2.93
 20/09/2018 18:45:00,10.97,10.9,1,-2.85
 20/09/2018 19:00:00,10.97,10.9,1,-2.89
 20/09/2018 19:15:00,10.95,10.9,1,-2.95
 20/09/2018 19:30:00,10.93,10.9,1,-2.89
 20/09/2018 19:45:00,10.95,10.9,1,-2.98
 20/09/2018 20:00:00,10.97,10.9,1,-2.89
 20/09/2018 20:15:00,10.97,10.9,1,-2.78
 20/09/2018 20:30:00,10.95,10.9,1,-2.63
 20/09/2018 20:45:00,10.94,10.9,1,-2.58
 20/09/2018 21:00:00,10.92,10.9,1,-2.5
 20/09/2018 21:15:00,10.93,10.9,1,-2.48
 20/09/2018 21:30:00,10.9,10.9,1,-2.45
 20/09/2018 21:45:00,10.9,10.9,1,-2.35
 20/09/2018 22:00:00,10.88,10.9,1,-2.29
 20/09/2018 22:15:00,10.9,10.9,1,-2.2
 20/09/2018 22:30:00,10.94,10.9,1,-2.11
 20/09/2018 22:45:00,10.95,10.9,1,-2.04
 20/09/2018 23:00:00,11.01,10.9,1,-1.98
 20/09/2018 23:15:00,10.93,10.9,1,-1.87
 20/09/2018 23:30:00,10.87,10.9,1,-1.84
 20/09/2018 23:45:00,10.92,10.9,1,-1.74
 21/09/2018 00:00:00,10.96,10.9,1,-1.74
 21/09/2018 00:15:00,10.98,10.9,1,-1.72
 21/09/2018 00:30:00,10.93,10.9,1,-1.56
 21/09/2018 00:45:00,10.88,10.9,1,-1.51
 21/09/2018 01:00:00,10.9,10.9,1,-1.51
 21/09/2018 01:15:00,10.88,10.9,1,-1.58
 21/09/2018 01:30:00,10.85,10.9,1,-1.61
 21/09/2018 01:45:00,10.76,10.9,1,-1.51
 21/09/2018 02:00:00,10.78,10.9,1,-1.47
 21/09/2018 02:15:00,10.78,10.9,1,-1.47
 21/09/2018 02:30:00,10.81,10.9,1,-1.47
 21/09/2018 02:45:00,10.82,10.9,1,-1.47
 21/09/2018 03:00:00,10.82,10.9,1,-1.47
 21/09/2018 03:15:00,10.81,10.9,1,-1.41
 21/09/2018 03:30:00,10.84,10.9,1,-1.37
 21/09/2018 03:45:00,10.83,10.9,1,-1.37
 21/09/2018 04:00:00,10.84,10.9,1,-1.37
 21/09/2018 04:15:00,10.85,10.9,1,-1.37
 21/09/2018 04:30:00,10.87,10.9,1,-1.37
 21/09/2018 04:45:00,10.83,10.9,1,-1.37
 21/09/2018 05:00:00,10.84,10.9,1,-1.37
 21/09/2018 05:15:00,10.84,10.9,1,-1.37
 21/09/2018 05:30:00,10.83,10.9,1,-1.48
 21/09/2018 05:45:00,10.8,10.9,1,-1.51
 21/09/2018 06:00:00,10.83,10.9,1,-1.51
 21/09/2018 06:15:00,10.81,10.9,1,-1.67
 21/09/2018 06:30:00,10.92,10.9,1,-1.77
 21/09/2018 06:45:00,10.97,10.9,1,-1.9
 21/09/2018 07:00:00,10.9,10.9,1,-1.94
 21/09/2018 07:15:00,10.87,10.9,1,-2.13
 21/09/2018 07:30:00,10.95,10.9,1,-2.22
 21/09/2018 07:45:00,10.92,10.9,1,-2.24
 21/09/2018 08:00:00,10.91,10.9,1,-2.14
 21/09/2018 08:15:00,10.89,10.9,1,-1.98
 21/09/2018 08:30:00,10.92,10.9,1,-1.86
 21/09/2018 08:45:00,10.9,10.9,1,-1.66
 21/09/2018 09:00:00,10.93,10.9,1,-1.46
 21/09/2018 09:15:00,10.93,10.9,1,-1.37
 21/09/2018 09:30:00,10.97,10.9,1,-1.29
 21/09/2018 09:45:00,10.99,10.9,1,-1.15
 21/09/2018 10:00:00,11.02,10.9,1,-0.9
 21/09/2018 10:15:00,11.01,10.9,1,-0.76
 21/09/2018 10:30:00,10.98,10.9,1,-0.89
 21/09/2018 10:45:00,10.95,10.9,1,-1.46
 21/09/2018 11:00:00,10.95,10.9,1,-0.67
 21/09/2018 11:15:00,10.95,10.9,1,-0.54
 21/09/2018 11:30:00,10.95,10.9,1,-0.55
 21/09/2018 11:45:00,11.0,10.9,1,-0.49
 21/09/2018 12:00:00,10.95,10.9,1,-0.59
 21/09/2018 12:15:00,10.92,10.9,1,-0.46
 21/09/2018 12:30:00,10.92,10.9,1,-0.52
 21/09/2018 12:45:00,10.96,10.9,1,-0.43
 21/09/2018 13:00:00,10.93,10.9,1,-0.42
 21/09/2018 13:15:00,10.91,10.9,1,-0.38
 21/09/2018 13:30:00,10.94,10.9,1,-0.35
 21/09/2018 13:45:00,10.93,10.9,1,-0.62
 21/09/2018 14:00:00,10.92,10.9,1,-0.59
 21/09/2018 14:15:00,10.93,10.9,1,-0.11
 21/09/2018 14:30:00,10.93,10.9,1,-0.28
 21/09/2018 14:45:00,10.94,10.9,1,-0.3
 21/09/2018 15:00:00,10.95,10.9,1,-0.51
 21/09/2018 15:15:00,10.99,10.9,1,-1.03
 21/09/2018 15:30:00,10.99,10.9,1,-0.71
 21/09/2018 15:45:00,10.98,10.9,1,-0.69
 21/09/2018 16:00:00,10.97,10.9,1,-0.86
 21/09/2018 16:15:00,10.99,10.9,1,-0.75
 21/09/2018 16:30:00,10.96,10.9,1,-0.97
 21/09/2018 16:45:00,10.94,10.9,1,-1.18
 21/09/2018 17:00:00,10.92,10.9,1,-1.52
 21/09/2018 17:15:00,10.92,10.9,1,-1.71
 21/09/2018 17:30:00,10.91,10.9,1,-1.75
 21/09/2018 17:45:00,10.89,10.9,1,-1.93
 21/09/2018 18:00:00,10.87,10.9,1,-2.14
 21/09/2018 18:15:00,10.89,10.9,1,-2.35
 21/09/2018 18:30:00,10.87,10.9,1,-2.42
 21/09/2018 18:45:00,10.87,10.9,1,-2.58
 21/09/2018 19:00:00,10.85,10.9,1,-2.61
 21/09/2018 19:15:00,10.84,10.9,1,-2.61
 21/09/2018 19:30:00,10.82,10.9,1,-2.61
 21/09/2018 19:45:00,10.8,10.9,1,-2.61
 21/09/2018 20:00:00,10.82,10.9,1,-2.61
 21/09/2018 20:15:00,10.86,10.9,1,-2.55
 21/09/2018 20:30:00,10.9,10.9,1,-2.51
 21/09/2018 20:45:00,10.92,10.9,1,-2.51
 21/09/2018 21:00:00,10.95,10.9,1,-2.43
 21/09/2018 21:15:00,10.9,10.9,1,-2.43
 21/09/2018 21:30:00,10.81,10.9,1,-2.38
 21/09/2018 21:45:00,10.82,10.9,1,-2.28
 21/09/2018 22:00:00,10.84,10.9,1,-2.22
 21/09/2018 22:15:00,10.87,10.9,1,-2.11
 21/09/2018 22:30:00,10.87,10.9,1,-2.07
 21/09/2018 22:45:00,10.85,10.9,1,-2.01
 21/09/2018 23:00:00,10.87,10.9,1,-1.89
 21/09/2018 23:15:00,10.88,10.9,1,-1.83
 21/09/2018 23:30:00,10.92,10.9,1,-1.7
 21/09/2018 23:45:00,10.96,10.9,1,-1.61
 22/09/2018 00:00:00,10.96,10.9,1,-1.61
 22/09/2018 00:15:00,10.87,10.9,1,-1.61
 22/09/2018 00:30:00,10.89,10.9,1,-1.58
 22/09/2018 00:45:00,10.92,10.9,1,-1.47
 22/09/2018 01:00:00,10.91,10.9,1,-1.53
 22/09/2018 01:15:00,10.9,10.9,1,-1.61
 22/09/2018 01:30:00,10.9,10.9,1,-1.61
 22/09/2018 01:45:00,10.93,10.9,1,-1.59
 22/09/2018 02:00:00,10.96,10.9,1,-1.51
 22/09/2018 02:15:00,10.96,10.9,1,-1.51
 22/09/2018 02:30:00,10.98,10.9,1,-1.51
 22/09/2018 02:45:00,10.99,10.9,1,-1.51
 22/09/2018 03:00:00,11.0,10.9,1,-1.4
 22/09/2018 03:15:00,11.03,10.9,1,-1.37
 22/09/2018 03:30:00,11.02,10.9,1,-1.37
 22/09/2018 03:45:00,10.98,10.9,1,-1.37
 22/09/2018 04:00:00,10.99,10.9,1,-1.37
 22/09/2018 04:15:00,10.99,10.9,1,-1.37
 22/09/2018 04:30:00,10.97,10.9,1,-1.37
 22/09/2018 04:45:00,10.98,10.9,1,-1.37
 22/09/2018 05:00:00,10.98,10.9,1,-1.37
 22/09/2018 05:15:00,10.97,10.9,1,-1.37
 22/09/2018 05:30:00,10.97,10.9,1,-1.45
 22/09/2018 05:45:00,10.94,10.9,1,-1.51
 22/09/2018 06:00:00,10.91,10.9,1,-1.51
 22/09/2018 06:15:00,10.88,10.9,1,-1.42
 22/09/2018 06:30:00,10.83,10.9,1,-1.41
 22/09/2018 06:45:00,10.88,10.9,1,-1.49
 22/09/2018 07:00:00,10.91,10.9,1,-1.6
 22/09/2018 07:15:00,10.89,10.9,1,-1.69
 22/09/2018 07:30:00,10.91,10.9,1,-1.74
 22/09/2018 07:45:00,10.92,10.9,1,-1.89
 22/09/2018 08:00:00,10.97,10.9,1,-1.95
 22/09/2018 08:15:00,10.94,10.9,1,-2.04
 22/09/2018 08:30:00,10.94,10.9,1,-2.12
 22/09/2018 08:45:00,10.95,10.9,1,-2.14
 22/09/2018 09:00:00,10.93,10.9,1,-2.14
 22/09/2018 09:15:00,10.87,10.9,1,-2.26
 22/09/2018 09:30:00,10.85,10.9,1,-2.17
 22/09/2018 09:45:00,10.85,10.9,1,-2.21
 22/09/2018 10:00:00,10.9,10.9,1,-2.18
 22/09/2018 10:15:00,10.91,10.9,1,-2.14
 22/09/2018 10:30:00,10.96,10.9,1,-2.14
 22/09/2018 10:45:00,11.0,10.9,1,-2.14
 22/09/2018 11:00:00,10.99,10.9,1,-2.14
 22/09/2018 11:15:00,10.98,10.9,1,-2.21
 22/09/2018 11:30:00,10.97,10.9,1,-2.17
 22/09/2018 11:45:00,10.96,10.9,1,-2.1
 22/09/2018 12:00:00,10.99,10.9,1,-2.14
 22/09/2018 12:15:00,10.96,10.9,1,-2.17
 22/09/2018 12:30:00,10.96,10.9,1,-2.28
 22/09/2018 12:45:00,10.98,10.9,1,-2.39
 22/09/2018 13:00:00,10.98,10.9,1,-2.39
 22/09/2018 13:15:00,10.98,10.9,1,-2.29
 22/09/2018 13:30:00,11.01,10.9,1,-2.18
 22/09/2018 13:45:00,11.03,10.9,1,-2.12
 22/09/2018 14:00:00,11.02,10.9,1,-2.01
 22/09/2018 14:15:00,11.02,10.9,1,-2.12
 22/09/2018 14:30:00,11.01,10.9,1,-2.14
 22/09/2018 14:45:00,10.99,10.9,1,-2.25
 22/09/2018 15:00:00,11.0,10.9,1,-2.18
 22/09/2018 15:15:00,10.99,10.9,1,-2.22
 22/09/2018 15:30:00,10.97,10.9,1,-2.14
 22/09/2018 15:45:00,10.96,10.9,1,-2.1
 22/09/2018 16:00:00,10.97,10.9,1,-2.13
 22/09/2018 16:15:00,10.95,10.9,1,-2.24
 22/09/2018 16:30:00,10.92,10.9,1,-2.4
 22/09/2018 16:45:00,10.91,10.9,1,-2.49
 22/09/2018 17:00:00,10.88,10.9,1,-2.65
 22/09/2018 17:15:00,10.86,10.9,1,-2.68
 22/09/2018 17:30:00,10.86,10.9,1,-2.68
 22/09/2018 17:45:00,10.84,10.9,1,-2.77
 22/09/2018 18:00:00,10.84,10.9,1,-2.91
 22/09/2018 18:15:00,10.85,10.9,1,-2.91
 22/09/2018 18:30:00,10.85,10.9,1,-2.91
 22/09/2018 18:45:00,10.86,10.9,1,-2.91
 22/09/2018 19:00:00,10.87,10.9,1,-2.82
 22/09/2018 19:15:00,10.88,10.9,1,-2.81
 22/09/2018 19:30:00,10.89,10.9,1,-2.81
 22/09/2018 19:45:00,10.93,10.9,1,-2.7
 22/09/2018 20:00:00,10.94,10.9,1,-2.68
 22/09/2018 20:15:00,10.95,10.9,1,-2.61
 22/09/2018 20:30:00,10.98,10.9,1,-2.51
 22/09/2018 20:45:00,10.93,10.9,1,-2.45
 22/09/2018 21:00:00,10.96,10.9,1,-2.44
 22/09/2018 21:15:00,11.0,10.9,1,-2.35
 22/09/2018 21:30:00,11.0,10.9,1,-2.3
 22/09/2018 21:45:00,11.03,10.9,1,-2.21
 22/09/2018 22:00:00,11.04,10.9,1,-2.21
 22/09/2018 22:15:00,10.98,10.9,1,-2.08
 22/09/2018 22:30:00,10.85,10.9,1,-2.02
 22/09/2018 22:45:00,10.77,10.9,1,-1.98
 22/09/2018 23:00:00,10.76,10.9,1,-1.87
 22/09/2018 23:15:00,10.78,10.9,1,-1.84
 22/09/2018 23:30:00,10.81,10.9,1,-1.75
 22/09/2018 23:45:00,10.81,10.9,1,-1.74
 23/09/2018 00:00:00,10.83,10.9,1,-1.64
 23/09/2018 00:15:00,10.85,10.9,1,-1.61
 23/09/2018 00:30:00,10.87,10.9,1,-1.61
 23/09/2018 00:45:00,10.88,10.9,1,-1.61
 23/09/2018 01:00:00,10.88,10.9,1,-1.61
 23/09/2018 01:15:00,10.87,10.9,1,-1.61
 23/09/2018 01:30:00,10.9,10.9,1,-1.61
 23/09/2018 01:45:00,10.9,10.9,1,-1.61
 23/09/2018 02:00:00,10.92,10.9,1,-1.61
 23/09/2018 02:15:00,10.91,10.9,1,-1.61
 23/09/2018 02:30:00,10.9,10.9,1,-1.53
 23/09/2018 02:45:00,10.9,10.9,1,-1.47
 23/09/2018 03:00:00,10.89,10.9,1,-1.47
 23/09/2018 03:15:00,10.9,10.9,1,-1.47
 23/09/2018 03:30:00,10.91,10.9,1,-1.47
 23/09/2018 03:45:00,10.93,10.9,1,-1.47
 23/09/2018 04:00:00,10.92,10.9,1,-1.47
 23/09/2018 04:15:00,10.93,10.9,1,-1.47
 23/09/2018 04:30:00,10.94,10.9,1,-1.34
 23/09/2018 04:45:00,10.94,10.9,1,-1.34
 23/09/2018 05:00:00,10.94,10.9,1,-1.34
 23/09/2018 05:15:00,10.93,10.9,1,-1.34
 23/09/2018 05:30:00,10.93,10.9,1,-1.34
 23/09/2018 05:45:00,10.94,10.9,1,-1.34
 23/09/2018 06:00:00,10.91,10.9,1,-1.34
 23/09/2018 06:15:00,10.88,10.9,1,-1.34
 23/09/2018 06:30:00,10.86,10.9,1,-1.39
 23/09/2018 06:45:00,10.82,10.9,1,-1.48
 23/09/2018 07:00:00,10.8,10.9,1,-1.58
 23/09/2018 07:15:00,10.78,10.9,1,-1.58
 23/09/2018 07:30:00,10.77,10.9,1,-1.77
 23/09/2018 07:45:00,10.78,10.9,1,-1.85
 23/09/2018 08:00:00,10.81,10.9,1,-1.95
 23/09/2018 08:15:00,10.91,10.9,1,-2.08
 23/09/2018 08:30:00,10.93,10.9,1,-2.14
 23/09/2018 08:45:00,10.92,10.9,1,-2.14
 23/09/2018 09:00:00,10.88,10.9,1,-2.19
 23/09/2018 09:15:00,10.88,10.9,1,-2.24
 23/09/2018 09:30:00,10.88,10.9,1,-2.25
 23/09/2018 09:45:00,10.87,10.9,1,-2.35
 23/09/2018 10:00:00,10.88,10.9,1,-2.22
 23/09/2018 10:15:00,10.89,10.9,1,-2.17
 23/09/2018 10:30:00,10.91,10.9,1,-1.89
 23/09/2018 10:45:00,10.88,10.9,1,-2.39
 23/09/2018 11:00:00,10.87,10.9,1,-2.52
 23/09/2018 11:15:00,10.88,10.9,1,-2.15
 23/09/2018 11:30:00,10.92,10.9,1,-1.73
 23/09/2018 11:45:00,10.95,10.9,1,-1.65
 23/09/2018 12:00:00,10.97,10.9,1,-1.32
 23/09/2018 12:15:00,11.01,10.9,1,-1.18
 23/09/2018 12:30:00,10.92,10.9,1,-1.16
 23/09/2018 12:45:00,10.84,10.9,1,-1.77
 23/09/2018 13:00:00,10.83,10.9,1,-1.49
 23/09/2018 13:15:00,10.87,10.9,1,-1.04
 23/09/2018 13:30:00,10.9,10.9,1,-0.84
 23/09/2018 13:45:00,10.87,10.9,1,-1.25
 23/09/2018 14:00:00,10.85,10.9,1,-1.05
 23/09/2018 14:15:00,10.85,10.9,1,-1.38
 23/09/2018 14:30:00,10.87,10.9,1,-1.29
 23/09/2018 14:45:00,10.89,10.9,1,-0.57
 23/09/2018 15:00:00,10.86,10.9,1,-0.76
 23/09/2018 15:15:00,10.85,10.9,1,-1.06
 23/09/2018 15:30:00,10.86,10.9,1,-1.19
 23/09/2018 15:45:00,10.85,10.9,1,-1.01
 23/09/2018 16:00:00,10.8,10.9,1,-1.05
 23/09/2018 16:15:00,10.78,10.9,1,-1.25
 23/09/2018 16:30:00,10.8,10.9,1,-1.45
 23/09/2018 16:45:00,10.83,10.9,1,-1.62
 23/09/2018 17:00:00,10.87,10.9,1,-1.97
 23/09/2018 17:15:00,10.86,10.9,1,-2.21
 23/09/2018 17:30:00,10.86,10.9,1,-2.18
 23/09/2018 17:45:00,10.91,10.9,1,-2.23
 23/09/2018 18:00:00,10.88,10.9,1,-2.26
 23/09/2018 18:15:00,10.87,10.9,1,-2.42
 23/09/2018 18:30:00,10.85,10.9,1,-2.58
 23/09/2018 18:45:00,10.86,10.9,1,-2.68
 23/09/2018 19:00:00,10.86,10.9,1,-2.76
 23/09/2018 19:15:00,10.83,10.9,1,-2.81
 23/09/2018 19:30:00,10.84,10.9,1,-2.82
 23/09/2018 19:45:00,10.87,10.9,1,-2.91
 23/09/2018 20:00:00,10.89,10.9,1,-2.81
 23/09/2018 20:15:00,10.92,10.9,1,-2.81
 23/09/2018 20:30:00,10.97,10.9,1,-2.69
 23/09/2018 20:45:00,11.02,10.9,1,-2.58
 23/09/2018 21:00:00,11.03,10.9,1,-2.57
 23/09/2018 21:15:00,11.0,10.9,1,-2.44
 23/09/2018 21:30:00,10.91,10.9,1,-2.34
 23/09/2018 21:45:00,10.87,10.9,1,-2.21
 23/09/2018 22:00:00,10.87,10.9,1,-2.11
 23/09/2018 22:15:00,10.86,10.9,1,-2.11
 23/09/2018 22:30:00,10.87,10.9,1,-2.1
 23/09/2018 22:45:00,10.9,10.9,1,-2.01
 23/09/2018 23:00:00,10.93,10.9,1,-1.88
 23/09/2018 23:15:00,10.96,10.9,1,-1.83
 23/09/2018 23:30:00,10.94,10.9,1,-1.7
 23/09/2018 23:45:00,10.97,10.9,1,-1.61
 24/09/2018 00:00:00,10.99,10.9,1,-1.61
 24/09/2018 00:00:00,10.99,10.9,1,-1.61
 24/09/2018 00:15:00,10.9,10.9,1,-1.59
 24/09/2018 00:30:00,10.86,10.9,1,-1.47
 24/09/2018 00:45:00,10.86,10.9,1,-1.47
 24/09/2018 01:00:00,10.86,10.9,1,-1.47
 24/09/2018 01:15:00,10.84,10.9,1,-1.59
 24/09/2018 01:30:00,10.85,10.9,1,-1.64
 24/09/2018 01:45:00,10.85,10.9,1,-1.71
 24/09/2018 02:00:00,10.87,10.9,1,-1.61
 24/09/2018 02:15:00,10.84,10.9,1,-1.61
 24/09/2018 02:30:00,10.81,10.9,1,-1.61
 24/09/2018 02:45:00,10.81,10.9,1,-1.61
 24/09/2018 03:00:00,10.84,10.9,1,-1.61
 24/09/2018 03:15:00,10.83,10.9,1,-1.51
 24/09/2018 03:30:00,10.83,10.9,1,-1.47
 24/09/2018 03:45:00,10.84,10.9,1,-1.47
 24/09/2018 04:00:00,10.84,10.9,1,-1.47
 24/09/2018 04:15:00,10.86,10.9,1,-1.47
 24/09/2018 04:30:00,10.85,10.9,1,-1.47
 24/09/2018 04:45:00,10.84,10.9,1,-1.47
 24/09/2018 05:00:00,10.83,10.9,1,-1.47
 24/09/2018 05:15:00,10.8,10.9,1,-1.48
 24/09/2018 05:30:00,10.77,10.9,1,-1.61
 24/09/2018 05:45:00,10.77,10.9,1,-1.61
 24/09/2018 06:00:00,10.88,10.9,1,-1.62
 24/09/2018 06:15:00,10.89,10.9,1,-1.74
 24/09/2018 06:30:00,10.94,10.9,1,-1.78
 24/09/2018 06:45:00,10.9,10.9,1,-1.95
 24/09/2018 07:00:00,10.86,10.9,1,-2.04
 24/09/2018 07:15:00,10.79,10.9,1,-2.21
 24/09/2018 07:30:00,10.85,10.9,1,-2.41
 24/09/2018 07:45:00,10.84,10.9,1,-2.41
 24/09/2018 08:00:00,10.86,10.9,1,-2.35
 24/09/2018 08:15:00,10.85,10.9,1,-2.21
 24/09/2018 08:30:00,10.85,10.9,1,-2.04
 24/09/2018 08:45:00,10.87,10.9,1,-1.79
 24/09/2018 09:00:00,10.86,10.9,1,-1.63
 24/09/2018 09:15:00,10.88,10.9,1,-1.49
 24/09/2018 09:30:00,10.87,10.9,1,-1.48
 24/09/2018 09:45:00,10.89,10.9,1,-1.33
 24/09/2018 10:00:00,10.9,10.9,1,-1.08
 24/09/2018 10:15:00,10.91,10.9,1,-0.97
 24/09/2018 10:30:00,10.92,10.9,1,-0.87
 24/09/2018 10:45:00,10.91,10.9,1,-0.85
 24/09/2018 11:00:00,10.89,10.9,1,-1.1
 24/09/2018 11:15:00,10.89,10.9,1,-1.5
 24/09/2018 11:30:00,10.89,10.9,1,-1.2
 24/09/2018 11:45:00,10.9,10.9,1,-0.66
 24/09/2018 12:00:00,10.9,10.9,1,-0.98
 24/09/2018 12:15:00,10.89,10.9,1,-0.78
 24/09/2018 12:30:00,10.9,10.9,1,-0.91
 24/09/2018 12:45:00,10.92,10.9,1,-1.02
 24/09/2018 13:00:00,10.95,10.9,1,-0.78
 24/09/2018 13:15:00,10.99,10.9,1,-0.64
 24/09/2018 13:30:00,11.0,10.9,1,-0.42
 24/09/2018 13:45:00,10.95,10.9,1,-0.41
 24/09/2018 14:00:00,10.92,10.9,1,-0.86
 24/09/2018 14:15:00,10.9,10.9,1,-1.16
 24/09/2018 14:30:00,10.89,10.9,1,-0.99
 24/09/2018 14:45:00,10.91,10.9,1,-0.8
 24/09/2018 15:00:00,10.92,10.9,1,-0.67
 24/09/2018 15:15:00,10.92,10.9,1,-1.23
 24/09/2018 15:30:00,10.91,10.9,1,-1.33
 24/09/2018 15:45:00,10.9,10.9,1,-1.2
 24/09/2018 16:00:00,10.91,10.9,1,-0.72
 24/09/2018 16:15:00,10.88,10.9,1,-1.35
 24/09/2018 16:30:00,10.87,10.9,1,-1.26
 24/09/2018 16:45:00,10.85,10.9,1,-1.81
 24/09/2018 17:00:00,10.82,10.9,1,-2.03
 24/09/2018 17:15:00,10.81,10.9,1,-2.19
 24/09/2018 17:30:00,10.83,10.9,1,-2.3
 24/09/2018 17:45:00,10.83,10.9,1,-2.42
 24/09/2018 18:00:00,10.8,10.9,1,-2.48
 24/09/2018 18:15:00,10.78,10.9,1,-2.55
 24/09/2018 18:30:00,10.77,10.9,1,-2.69
 24/09/2018 18:45:00,10.78,10.9,1,-2.76
 24/09/2018 19:00:00,10.88,10.9,1,-2.88
 24/09/2018 19:15:00,10.86,10.9,1,-2.96
 24/09/2018 19:30:00,10.88,10.9,1,-2.96
 24/09/2018 19:45:00,10.89,10.9,1,-2.99
 24/09/2018 20:00:00,10.93,10.9,1,-2.94
 24/09/2018 20:15:00,11.0,10.9,1,-2.86
 24/09/2018 20:30:00,11.0,10.9,1,-2.75
 24/09/2018 20:45:00,10.91,10.9,1,-2.71
 24/09/2018 21:00:00,10.95,10.9,1,-2.65
 24/09/2018 21:15:00,10.97,10.9,1,-2.65
 24/09/2018 21:30:00,10.99,10.9,1,-2.49
 24/09/2018 21:45:00,11.03,10.9,1,-2.38
 24/09/2018 22:00:00,11.02,10.9,1,-2.28
 24/09/2018 22:15:00,11.02,10.9,1,-2.24
 24/09/2018 22:30:00,10.88,10.9,1,-2.14
 24/09/2018 22:45:00,10.79,10.9,1,-2.01
 24/09/2018 23:00:00,10.82,10.9,1,-1.96
 24/09/2018 23:15:00,10.83,10.9,1,-1.83
 24/09/2018 23:30:00,10.87,10.9,1,-1.72
 24/09/2018 23:45:00,10.9,10.9,1,-1.61
 25/09/2018 00:00:00,10.9,10.9,1,-1.61
 25/09/2018 00:15:00,10.92,10.9,1,-1.61
 25/09/2018 00:30:00,10.87,10.9,1,-1.61
 25/09/2018 00:45:00,10.85,10.9,1,-1.61
 25/09/2018 01:00:00,10.83,10.9,1,-1.61
 25/09/2018 01:15:00,10.88,10.9,1,-1.62
 25/09/2018 01:30:00,10.89,10.9,1,-1.71
 25/09/2018 01:45:00,10.9,10.9,1,-1.71
 25/09/2018 02:00:00,10.91,10.9,1,-1.71
 25/09/2018 02:15:00,10.92,10.9,1,-1.71
 25/09/2018 02:30:00,10.93,10.9,1,-1.71
 25/09/2018 02:45:00,10.95,10.9,1,-1.66
 25/09/2018 03:00:00,10.96,10.9,1,-1.58
 25/09/2018 03:15:00,10.96,10.9,1,-1.58
 25/09/2018 03:30:00,10.95,10.9,1,-1.58
 25/09/2018 03:45:00,10.92,10.9,1,-1.58
 25/09/2018 04:00:00,10.92,10.9,1,-1.58
 25/09/2018 04:15:00,10.91,10.9,1,-1.58
 25/09/2018 04:30:00,10.9,10.9,1,-1.58
 25/09/2018 04:45:00,10.9,10.9,1,-1.57
 25/09/2018 05:00:00,10.9,10.9,1,-1.44
 25/09/2018 05:15:00,10.91,10.9,1,-1.48
 25/09/2018 05:30:00,10.91,10.9,1,-1.58
 25/09/2018 05:45:00,10.89,10.9,1,-1.58
 25/09/2018 06:00:00,10.98,10.9,1,-1.7
 25/09/2018 06:15:00,10.96,10.9,1,-1.82
 25/09/2018 06:30:00,11.01,10.9,1,-1.96
 25/09/2018 06:45:00,10.96,10.9,1,-2.16
 25/09/2018 07:00:00,10.9,10.9,1,-2.29
 25/09/2018 07:15:00,10.81,10.9,1,-2.42
 25/09/2018 07:30:00,10.79,10.9,1,-2.48
 25/09/2018 07:45:00,10.81,10.9,1,-2.48
 25/09/2018 08:00:00,10.81,10.9,1,-2.36
 25/09/2018 08:15:00,10.82,10.9,1,-2.19
 25/09/2018 08:30:00,10.85,10.9,1,-1.91
 25/09/2018 08:45:00,10.86,10.9,1,-1.81
 25/09/2018 09:00:00,10.87,10.9,1,-1.64
 25/09/2018 09:15:00,10.85,10.9,1,-1.55
 25/09/2018 09:30:00,10.88,10.9,1,-1.49
 25/09/2018 09:45:00,10.93,10.9,1,-1.34
 25/09/2018 10:00:00,10.94,10.9,1,-1.15
 25/09/2018 10:15:00,10.98,10.9,1,-0.98
 25/09/2018 10:30:00,11.0,10.9,1,-0.9
 25/09/2018 10:45:00,11.0,10.9,1,-0.78
 25/09/2018 11:00:00,11.0,10.9,1,-0.64
 25/09/2018 11:15:00,11.0,10.9,1,-0.61
 25/09/2018 11:30:00,10.98,10.9,1,-0.57
 25/09/2018 11:45:00,10.99,10.9,1,-0.53
 25/09/2018 12:00:00,10.99,10.9,1,-0.69
 25/09/2018 12:15:00,10.97,10.9,1,-0.91
 25/09/2018 12:30:00,10.97,10.9,1,-0.7
 25/09/2018 12:45:00,10.99,10.9,1,-0.48
 25/09/2018 13:00:00,11.02,10.9,1,-0.4
 25/09/2018 13:15:00,11.04,10.9,1,-0.38
 25/09/2018 13:30:00,10.81,10.9,1,-0.33
 25/09/2018 13:45:00,10.77,10.9,1,-0.38
 25/09/2018 14:00:00,10.79,10.9,1,-0.28
 25/09/2018 14:15:00,10.82,10.9,1,-0.43
 25/09/2018 14:30:00,10.8,10.9,1,-0.43
 25/09/2018 14:45:00,10.77,10.9,1,-0.55
 25/09/2018 15:00:00,10.8,10.9,1,-0.35
 25/09/2018 15:15:00,10.84,10.9,1,-0.52
 25/09/2018 15:30:00,10.86,10.9,1,-0.57
 25/09/2018 15:45:00,10.79,10.9,1,-0.54
 25/09/2018 16:00:00,10.8,10.9,1,-0.72
 25/09/2018 16:15:00,10.91,10.9,1,-0.87
 25/09/2018 16:30:00,10.96,10.9,1,-1.09
 25/09/2018 16:45:00,10.99,10.9,1,-1.35
 25/09/2018 17:00:00,11.0,10.9,1,-1.58
 25/09/2018 17:15:00,11.03,10.9,1,-1.81
 25/09/2018 17:30:00,10.98,10.9,1,-1.94
 25/09/2018 17:45:00,10.95,10.9,1,-2.18
 25/09/2018 18:00:00,10.95,10.9,1,-2.33
 25/09/2018 18:15:00,10.93,10.9,1,-2.5
 25/09/2018 18:30:00,10.95,10.9,1,-2.59
 25/09/2018 18:45:00,11.02,10.9,1,-2.72
 25/09/2018 19:00:00,11.04,10.9,1,-2.8
 25/09/2018 19:15:00,11.03,10.9,1,-2.79
 25/09/2018 19:30:00,11.02,10.9,1,-2.88
 25/09/2018 19:45:00,10.99,10.9,1,-2.98
 25/09/2018 20:00:00,11.0,10.9,1,-2.97
 25/09/2018 20:15:00,11.03,10.9,1,-2.95
 25/09/2018 20:30:00,11.02,10.9,1,-2.87
 25/09/2018 20:45:00,10.93,10.9,1,-2.73
 25/09/2018 21:00:00,10.86,10.9,1,-2.65
 25/09/2018 21:15:00,10.87,10.9,1,-2.55
 25/09/2018 21:30:00,10.86,10.9,1,-2.45
 25/09/2018 21:45:00,10.89,10.9,1,-2.42
 25/09/2018 22:00:00,10.88,10.9,1,-2.35
 25/09/2018 22:15:00,10.94,10.9,1,-2.22
 25/09/2018 22:30:00,10.94,10.9,1,-2.18
 25/09/2018 22:45:00,10.85,10.9,1,-2.01
 25/09/2018 23:00:00,10.76,10.9,1,-1.89
 25/09/2018 23:15:00,10.8,10.9,1,-1.81
 25/09/2018 23:30:00,10.85,10.9,1,-1.71
 25/09/2018 23:45:00,10.88,10.9,1,-1.62
 26/09/2018 00:00:00,10.92,10.9,1,-1.61
 26/09/2018 00:15:00,10.93,10.9,1,-1.61
 26/09/2018 00:30:00,10.89,10.9,1,-1.56
 26/09/2018 00:45:00,10.85,10.9,1,-1.51
 26/09/2018 01:00:00,10.87,10.9,1,-1.51
 26/09/2018 01:15:00,10.84,10.9,1,-1.62
 26/09/2018 01:30:00,10.83,10.9,1,-1.64
 26/09/2018 01:45:00,10.83,10.9,1,-1.64
 26/09/2018 02:00:00,10.83,10.9,1,-1.64
 26/09/2018 02:15:00,10.85,10.9,1,-1.64
 26/09/2018 02:30:00,10.87,10.9,1,-1.64
 26/09/2018 02:45:00,10.87,10.9,1,-1.64
 26/09/2018 03:00:00,10.88,10.9,1,-1.52
 26/09/2018 03:15:00,10.88,10.9,1,-1.51
 26/09/2018 03:30:00,10.9,10.9,1,-1.51
 26/09/2018 03:45:00,10.89,10.9,1,-1.51
 26/09/2018 04:00:00,10.89,10.9,1,-1.51
 26/09/2018 04:15:00,10.9,10.9,1,-1.51
 26/09/2018 04:30:00,10.89,10.9,1,-1.51
 26/09/2018 04:45:00,10.87,10.9,1,-1.51
 26/09/2018 05:00:00,10.88,10.9,1,-1.51
 26/09/2018 05:15:00,10.85,10.9,1,-1.51
 26/09/2018 05:30:00,10.83,10.9,1,-1.51
 26/09/2018 05:45:00,10.81,10.9,1,-1.64
 26/09/2018 06:00:00,10.85,10.9,1,-1.64
 26/09/2018 06:15:00,10.79,10.9,1,-1.78
 26/09/2018 06:30:00,10.82,10.9,1,-1.88
 26/09/2018 06:45:00,10.88,10.9,1,-2.05
 26/09/2018 07:00:00,10.85,10.9,1,-2.23
 26/09/2018 07:15:00,10.85,10.9,1,-2.35
 26/09/2018 07:30:00,10.93,10.9,1,-2.49
 26/09/2018 07:45:00,10.9,10.9,1,-2.47
 26/09/2018 08:00:00,10.91,10.9,1,-2.3
 26/09/2018 08:15:00,10.92,10.9,1,-2.05
 26/09/2018 08:30:00,10.97,10.9,1,-1.92
 26/09/2018 08:45:00,11.02,10.9,1,-1.79
 26/09/2018 09:00:00,11.03,10.9,1,-1.63
 26/09/2018 09:15:00,11.01,10.9,1,-1.53
 26/09/2018 09:30:00,11.03,10.9,1,-1.37
 26/09/2018 09:45:00,11.02,10.9,1,-1.26
 26/09/2018 10:00:00,11.03,10.9,1,-1.09
 26/09/2018 10:15:00,10.92,10.9,1,-1.0
 26/09/2018 10:30:00,10.87,10.9,1,-0.88
 26/09/2018 10:45:00,10.81,10.9,1,-0.79
 26/09/2018 11:00:00,10.8,10.9,1,-0.74
 26/09/2018 11:15:00,10.78,10.9,1,-0.68
 26/09/2018 11:30:00,10.8,10.9,1,-0.55
 26/09/2018 11:45:00,10.79,10.9,1,-0.47
 26/09/2018 12:00:00,10.78,10.9,1,-0.45
 26/09/2018 12:15:00,10.79,10.9,1,-0.44
 26/09/2018 12:30:00,10.79,10.9,1,-0.42
 26/09/2018 12:45:00,10.78,10.9,1,-0.37
 26/09/2018 13:00:00,10.79,10.9,1,-0.34
 26/09/2018 13:15:00,10.82,10.9,1,-0.34
 26/09/2018 13:30:00,10.83,10.9,1,-0.28
 26/09/2018 13:45:00,10.82,10.9,1,-0.21
 26/09/2018 14:00:00,10.81,10.9,1,-0.2
 26/09/2018 14:15:00,10.81,10.9,1,-0.2
 26/09/2018 14:30:00,10.83,10.9,1,-0.22
 26/09/2018 14:45:00,10.82,10.9,1,-0.3
 26/09/2018 15:00:00,10.84,10.9,1,-0.33
 26/09/2018 15:15:00,10.86,10.9,1,-0.44
 26/09/2018 15:30:00,10.86,10.9,1,-0.44
 26/09/2018 15:45:00,10.87,10.9,1,-0.54
 26/09/2018 16:00:00,10.85,10.9,1,-0.75
 26/09/2018 16:15:00,10.85,10.9,1,-0.87
 26/09/2018 16:30:00,10.83,10.9,1,-1.06
 26/09/2018 16:45:00,10.83,10.9,1,-1.3
 26/09/2018 17:00:00,10.8,10.9,1,-1.58
 26/09/2018 17:15:00,10.78,10.9,1,-1.76
 26/09/2018 17:30:00,10.77,10.9,1,-1.96
 26/09/2018 17:45:00,10.81,10.9,1,-2.11
 26/09/2018 18:00:00,10.82,10.9,1,-2.3
 26/09/2018 18:15:00,10.8,10.9,1,-2.49
 26/09/2018 18:30:00,10.81,10.9,1,-2.55
 26/09/2018 18:45:00,10.78,10.9,1,-2.67
 26/09/2018 19:00:00,10.82,10.9,1,-2.76
 26/09/2018 19:15:00,10.88,10.9,1,-2.81
 26/09/2018 19:30:00,10.89,10.9,1,-2.86
 26/09/2018 19:45:00,10.91,10.9,1,-2.91
 26/09/2018 20:00:00,10.95,10.9,1,-2.91
 26/09/2018 20:15:00,10.95,10.9,1,-2.81
 26/09/2018 20:30:00,11.01,10.9,1,-2.78
 26/09/2018 20:45:00,10.98,10.9,1,-2.75
 26/09/2018 21:00:00,10.96,10.9,1,-2.65
 26/09/2018 21:15:00,10.92,10.9,1,-2.6
 26/09/2018 21:30:00,10.96,10.9,1,-2.51
 26/09/2018 21:45:00,10.98,10.9,1,-2.38
 26/09/2018 22:00:00,10.94,10.9,1,-2.25
 26/09/2018 22:15:00,10.99,10.9,1,-2.22
 26/09/2018 22:30:00,11.0,10.9,1,-2.11
 26/09/2018 22:45:00,11.03,10.9,1,-2.05
 26/09/2018 23:00:00,10.91,10.9,1,-1.9
 26/09/2018 23:15:00,10.89,10.9,1,-1.8
 26/09/2018 23:30:00,10.92,10.9,1,-1.68
 26/09/2018 23:45:00,10.96,10.9,1,-1.64
 27/09/2018 00:00:00,10.94,10.9,1,-1.64
 27/09/2018 00:15:00,10.92,10.9,1,-1.6
 27/09/2018 00:30:00,10.91,10.9,1,-1.54
 27/09/2018 00:45:00,10.84,10.9,1,-1.54
 27/09/2018 01:00:00,10.85,10.9,1,-1.54
 27/09/2018 01:15:00,10.82,10.9,1,-1.65
 27/09/2018 01:30:00,10.83,10.9,1,-1.68
 27/09/2018 01:45:00,10.83,10.9,1,-1.68
 27/09/2018 02:00:00,10.85,10.9,1,-1.68
 27/09/2018 02:15:00,10.85,10.9,1,-1.68
 27/09/2018 02:30:00,10.88,10.9,1,-1.63
 27/09/2018 02:45:00,10.87,10.9,1,-1.59
 27/09/2018 03:00:00,10.88,10.9,1,-1.56
 27/09/2018 03:15:00,10.9,10.9,1,-1.54
 27/09/2018 03:30:00,10.89,10.9,1,-1.54
 27/09/2018 03:45:00,10.9,10.9,1,-1.54
 27/09/2018 04:00:00,10.92,10.9,1,-1.54
 27/09/2018 04:15:00,10.9,10.9,1,-1.54
 27/09/2018 04:30:00,10.89,10.9,1,-1.54
 27/09/2018 04:45:00,10.89,10.9,1,-1.54
 27/09/2018 05:00:00,10.9,10.9,1,-1.54
 27/09/2018 05:15:00,10.87,10.9,1,-1.54
 27/09/2018 05:30:00,10.86,10.9,1,-1.55
 27/09/2018 05:45:00,10.86,10.9,1,-1.64
 27/09/2018 06:00:00,10.79,10.9,1,-1.64
 27/09/2018 06:15:00,10.85,10.9,1,-1.81
 27/09/2018 06:30:00,10.88,10.9,1,-1.93
 27/09/2018 06:45:00,10.86,10.9,1,-2.09
 27/09/2018 07:00:00,10.86,10.9,1,-2.28
 27/09/2018 07:15:00,10.82,10.9,1,-2.37
 27/09/2018 07:30:00,10.9,10.9,1,-2.5
 27/09/2018 07:45:00,10.89,10.9,1,-2.49
 27/09/2018 08:00:00,10.88,10.9,1,-2.44
 27/09/2018 08:15:00,10.88,10.9,1,-2.31
 27/09/2018 08:30:00,10.88,10.9,1,-2.28
 27/09/2018 08:45:00,10.9,10.9,1,-2.18
 27/09/2018 09:00:00,10.91,10.9,1,-2.01
 27/09/2018 09:15:00,10.89,10.9,1,-1.84
 27/09/2018 09:30:00,10.91,10.9,1,-1.73
 27/09/2018 09:45:00,10.95,10.9,1,-1.47
 27/09/2018 10:00:00,10.97,10.9,1,-1.3
 27/09/2018 10:15:00,11.02,10.9,1,-1.11
 27/09/2018 10:30:00,10.96,10.9,1,-0.93
 27/09/2018 10:45:00,10.79,10.9,1,-0.76
