DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 11:00:00,10.84,10.9,1,-0.59
 27/09/2018 11:15:00,10.84,10.9,1,-0.57
 27/09/2018 11:30:00,10.84,10.9,1,-0.49
 27/09/2018 11:45:00,10.84,10.9,1,-0.47
 27/09/2018 12:00:00,10.86,10.9,1,-0.39
 27/09/2018 12:15:00,10.99,10.9,1,-0.34
 27/09/2018 12:30:00,11.01,10.9,1,-0.34
 27/09/2018 12:45:00,11.02,10.9,1,-0.34
 27/09/2018 13:00:00,11.02,10.9,1,-0.34
 27/09/2018 13:15:00,11.05,10.9,1,-0.34
 27/09/2018 13:30:00,11.05,10.9,1,-0.3
 27/09/2018 13:45:00,10.97,10.9,1,-0.27
 27/09/2018 14:00:00,10.95,10.9,1,-0.24
 27/09/2018 14:15:00,10.83,10.9,1,-0.2
 27/09/2018 14:30:00,10.85,10.9,1,-0.2
 27/09/2018 14:45:00,10.86,10.9,1,-0.2
 27/09/2018 15:00:00,10.87,10.9,1,-0.3
 27/09/2018 15:15:00,10.88,10.9,1,-0.44
 27/09/2018 15:30:00,10.95,10.9,1,-0.51
 27/09/2018 15:45:00,10.91,10.9,1,-0.58
 27/09/2018 16:00:00,10.9,10.9,1,-0.72
 27/09/2018 16:15:00,10.91,10.9,1,-0.92
 27/09/2018 16:30:00,10.9,10.9,1,-1.12
 27/09/2018 16:45:00,10.88,10.9,1,-1.34
 27/09/2018 17:00:00,10.87,10.9,1,-1.57
 27/09/2018 17:15:00,10.87,10.9,1,-1.79
 27/09/2018 17:30:00,10.82,10.9,1,-1.94
 27/09/2018 17:45:00,10.83,10.9,1,-2.12
 27/09/2018 18:00:00,10.79,10.9,1,-2.28
 27/09/2018 18:15:00,10.82,10.9,1,-2.31
 27/09/2018 18:30:00,10.86,10.9,1,-2.45
 27/09/2018 18:45:00,10.85,10.9,1,-2.61
 27/09/2018 19:00:00,10.86,10.9,1,-2.73
 27/09/2018 19:15:00,10.94,10.9,1,-2.75
 27/09/2018 19:30:00,10.9,10.9,1,-2.88
 27/09/2018 19:45:00,10.9,10.9,1,-2.93
 27/09/2018 20:00:00,10.97,10.9,1,-2.85
 27/09/2018 20:15:00,11.01,10.9,1,-2.71
 27/09/2018 20:30:00,10.97,10.9,1,-2.7
 27/09/2018 20:45:00,10.9,10.9,1,-2.71
 27/09/2018 21:00:00,10.91,10.9,1,-2.66
 27/09/2018 21:15:00,10.9,10.9,1,-2.61
 27/09/2018 21:30:00,10.89,10.9,1,-2.54
 27/09/2018 21:45:00,10.94,10.9,1,-2.48
 27/09/2018 22:00:00,10.98,10.9,1,-2.33
 27/09/2018 22:15:00,10.91,10.9,1,-2.19
 27/09/2018 22:30:00,10.94,10.9,1,-2.11
 27/09/2018 22:45:00,10.96,10.9,1,-2.02
 27/09/2018 23:00:00,10.96,10.9,1,-1.9
 27/09/2018 23:15:00,10.87,10.9,1,-1.84
 27/09/2018 23:30:00,10.9,10.9,1,-1.78
 27/09/2018 23:45:00,10.94,10.9,1,-1.71
 28/09/2018 00:00:00,10.89,10.9,1,-1.63
 28/09/2018 00:15:00,10.89,10.9,1,-1.58
 28/09/2018 00:30:00,10.9,10.9,1,-1.58
 28/09/2018 00:45:00,10.91,10.9,1,-1.58
 28/09/2018 01:00:00,10.94,10.9,1,-1.58
 28/09/2018 01:15:00,10.89,10.9,1,-1.65
 28/09/2018 01:30:00,10.91,10.9,1,-1.68
 28/09/2018 01:45:00,10.91,10.9,1,-1.68
 28/09/2018 02:00:00,10.93,10.9,1,-1.68
 28/09/2018 02:15:00,10.94,10.9,1,-1.68
 28/09/2018 02:30:00,10.93,10.9,1,-1.68
 28/09/2018 02:45:00,10.94,10.9,1,-1.63
 28/09/2018 03:00:00,10.96,10.9,1,-1.54
 28/09/2018 03:15:00,10.97,10.9,1,-1.54
 28/09/2018 03:30:00,10.97,10.9,1,-1.54
 28/09/2018 03:45:00,10.98,10.9,1,-1.54
 28/09/2018 04:00:00,10.97,10.9,1,-1.54
 28/09/2018 04:15:00,10.92,10.9,1,-1.54
 28/09/2018 04:30:00,10.9,10.9,1,-1.54
 28/09/2018 04:45:00,10.91,10.9,1,-1.54
 28/09/2018 05:00:00,10.9,10.9,1,-1.54
 28/09/2018 05:15:00,10.87,10.9,1,-1.54
 28/09/2018 05:30:00,10.85,10.9,1,-1.54
 28/09/2018 05:45:00,10.83,10.9,1,-1.54
 28/09/2018 06:00:00,10.83,10.9,1,-1.59
 28/09/2018 06:15:00,10.8,10.9,1,-1.68
 28/09/2018 06:30:00,10.78,10.9,1,-1.84
 28/09/2018 06:45:00,10.76,10.9,1,-1.97
 28/09/2018 07:00:00,10.8,10.9,1,-2.1
 28/09/2018 07:15:00,10.79,10.9,1,-2.18
 28/09/2018 07:30:00,10.8,10.9,1,-2.32
 28/09/2018 07:45:00,10.81,10.9,1,-2.29
 28/09/2018 08:00:00,10.84,10.9,1,-2.35
 28/09/2018 08:15:00,10.87,10.9,1,-2.27
 28/09/2018 08:30:00,10.94,10.9,1,-2.12
 28/09/2018 08:45:00,10.91,10.9,1,-2.11
 28/09/2018 09:00:00,10.89,10.9,1,-2.09
 28/09/2018 09:15:00,10.87,10.9,1,-2.11
 28/09/2018 09:30:00,10.89,10.9,1,-2.08
 28/09/2018 09:45:00,10.87,10.9,1,-2.14
 28/09/2018 10:00:00,10.89,10.9,1,-2.21
 28/09/2018 10:15:00,10.93,10.9,1,-2.21
 28/09/2018 10:30:00,10.96,10.9,1,-2.14
 28/09/2018 10:45:00,10.96,10.9,1,-1.99
 28/09/2018 11:00:00,10.96,10.9,1,-1.94
 28/09/2018 11:15:00,10.97,10.9,1,-1.84
 28/09/2018 11:30:00,10.99,10.9,1,-1.84
 28/09/2018 11:45:00,11.0,10.9,1,-1.73
 28/09/2018 12:00:00,10.99,10.9,1,-1.71
 28/09/2018 12:15:00,10.99,10.9,1,-1.71
 28/09/2018 12:30:00,11.03,10.9,1,-1.55
 28/09/2018 12:45:00,11.05,10.9,1,-1.48
 28/09/2018 13:00:00,10.95,10.9,1,-1.3
 28/09/2018 13:15:00,10.86,10.9,1,-0.94
 28/09/2018 13:30:00,10.9,10.9,1,-0.95
 28/09/2018 13:45:00,10.83,10.9,1,-0.76
 28/09/2018 14:00:00,10.84,10.9,1,-0.72
 28/09/2018 14:15:00,10.83,10.9,1,-0.87
 28/09/2018 14:30:00,10.79,10.9,1,-0.78
 28/09/2018 14:45:00,10.78,10.9,1,-0.73
 28/09/2018 15:00:00,10.79,10.9,1,-0.49
 28/09/2018 15:15:00,10.81,10.9,1,-0.56
 28/09/2018 15:30:00,10.83,10.9,1,-0.58
 28/09/2018 15:45:00,10.83,10.9,1,-0.73
 28/09/2018 16:00:00,10.83,10.9,1,-0.91
 28/09/2018 16:15:00,10.83,10.9,1,-1.01
 28/09/2018 16:30:00,10.82,10.9,1,-1.18
 28/09/2018 16:45:00,10.81,10.9,1,-1.41
 28/09/2018 17:00:00,10.79,10.9,1,-1.56
 28/09/2018 17:15:00,10.77,10.9,1,-1.8
 28/09/2018 17:30:00,10.81,10.9,1,-1.97
 28/09/2018 17:45:00,10.88,10.9,1,-2.15
 28/09/2018 18:00:00,10.84,10.9,1,-2.34
 28/09/2018 18:15:00,10.81,10.9,1,-2.46
 28/09/2018 18:30:00,10.79,10.9,1,-2.63
 28/09/2018 18:45:00,10.79,10.9,1,-2.67
 28/09/2018 19:00:00,10.85,10.9,1,-2.78
 28/09/2018 19:15:00,10.88,10.9,1,-2.81
 28/09/2018 19:30:00,10.88,10.9,1,-2.91
 28/09/2018 19:45:00,10.9,10.9,1,-2.87
 28/09/2018 20:00:00,10.94,10.9,1,-2.88
 28/09/2018 20:15:00,10.94,10.9,1,-2.81
 28/09/2018 20:30:00,10.95,10.9,1,-2.75
 28/09/2018 20:45:00,10.97,10.9,1,-2.63
 28/09/2018 21:00:00,11.02,10.9,1,-2.61
 28/09/2018 21:15:00,11.02,10.9,1,-2.54
 28/09/2018 21:30:00,10.85,10.9,1,-2.42
 28/09/2018 21:45:00,10.82,10.9,1,-2.38
 28/09/2018 22:00:00,10.84,10.9,1,-2.31
 28/09/2018 22:15:00,10.87,10.9,1,-2.25
 28/09/2018 22:30:00,10.89,10.9,1,-2.18
 28/09/2018 22:45:00,10.87,10.9,1,-2.08
 28/09/2018 23:00:00,10.91,10.9,1,-2.02
 28/09/2018 23:15:00,10.92,10.9,1,-1.91
 28/09/2018 23:30:00,10.95,10.9,1,-1.91
 28/09/2018 23:45:00,10.95,10.9,1,-1.84
 29/09/2018 00:00:00,10.93,10.9,1,-1.78
 29/09/2018 00:15:00,10.94,10.9,1,-1.78
 29/09/2018 00:30:00,10.94,10.9,1,-1.78
 29/09/2018 00:45:00,10.97,10.9,1,-1.68
 29/09/2018 01:00:00,10.99,10.9,1,-1.61
 29/09/2018 01:15:00,10.96,10.9,1,-1.69
 29/09/2018 01:30:00,10.97,10.9,1,-1.79
 29/09/2018 01:45:00,10.97,10.9,1,-1.81
 29/09/2018 02:00:00,10.96,10.9,1,-1.7
 29/09/2018 02:15:00,10.95,10.9,1,-1.68
 29/09/2018 02:30:00,10.91,10.9,1,-1.68
 29/09/2018 02:45:00,10.84,10.9,1,-1.68
 29/09/2018 03:00:00,10.86,10.9,1,-1.68
 29/09/2018 03:15:00,10.85,10.9,1,-1.56
 29/09/2018 03:30:00,10.88,10.9,1,-1.54
 29/09/2018 03:45:00,10.87,10.9,1,-1.54
 29/09/2018 04:00:00,10.83,10.9,1,-1.54
 29/09/2018 04:15:00,10.82,10.9,1,-1.54
 29/09/2018 04:30:00,10.84,10.9,1,-1.54
 29/09/2018 04:45:00,10.82,10.9,1,-1.54
 29/09/2018 05:00:00,10.83,10.9,1,-1.54
 29/09/2018 05:15:00,10.81,10.9,1,-1.54
 29/09/2018 05:30:00,10.8,10.9,1,-1.53
 29/09/2018 05:45:00,10.78,10.9,1,-1.51
 29/09/2018 06:00:00,10.76,10.9,1,-1.51
 29/09/2018 06:15:00,10.84,10.9,1,-1.51
 29/09/2018 06:30:00,10.92,10.9,1,-1.64
 29/09/2018 06:45:00,10.95,10.9,1,-1.64
 29/09/2018 07:00:00,10.97,10.9,1,-1.73
 29/09/2018 07:15:00,10.95,10.9,1,-1.7
 29/09/2018 07:30:00,10.94,10.9,1,-1.8
 29/09/2018 07:45:00,10.92,10.9,1,-1.93
 29/09/2018 08:00:00,10.89,10.9,1,-1.96
 29/09/2018 08:15:00,10.89,10.9,1,-1.88
 29/09/2018 08:30:00,10.9,10.9,1,-1.87
 29/09/2018 08:45:00,10.93,10.9,1,-1.72
 29/09/2018 09:00:00,10.91,10.9,1,-1.74
 29/09/2018 09:15:00,10.9,10.9,1,-1.65
 29/09/2018 09:30:00,10.91,10.9,1,-1.54
 29/09/2018 09:45:00,10.93,10.9,1,-1.43
 29/09/2018 10:00:00,10.95,10.9,1,-1.25
 29/09/2018 10:15:00,10.96,10.9,1,-1.24
 29/09/2018 10:30:00,10.99,10.9,1,-1.06
 29/09/2018 10:45:00,11.01,10.9,1,-0.84
 29/09/2018 11:00:00,11.01,10.9,1,-0.72
 29/09/2018 11:15:00,11.02,10.9,1,-0.7
 29/09/2018 11:30:00,11.01,10.9,1,-0.58
 29/09/2018 11:45:00,11.02,10.9,1,-0.51
 29/09/2018 12:00:00,11.02,10.9,1,-0.44
 29/09/2018 12:15:00,11.02,10.9,1,-0.53
 29/09/2018 12:30:00,11.03,10.9,1,-0.48
 29/09/2018 12:45:00,10.95,10.9,1,-0.47
 29/09/2018 13:00:00,10.94,10.9,1,-0.41
 29/09/2018 13:15:00,10.96,10.9,1,-0.37
 29/09/2018 13:30:00,10.82,10.9,1,-0.37
 29/09/2018 13:45:00,10.82,10.9,1,-0.24
 29/09/2018 14:00:00,10.85,10.9,1,-0.24
 29/09/2018 14:15:00,10.8,10.9,1,-0.55
 29/09/2018 14:30:00,10.8,10.9,1,-0.38
 29/09/2018 14:45:00,10.82,10.9,1,-0.39
 29/09/2018 15:00:00,10.84,10.9,1,-0.47
 29/09/2018 15:15:00,10.86,10.9,1,-0.57
 29/09/2018 15:30:00,10.85,10.9,1,-0.47
 29/09/2018 15:45:00,10.84,10.9,1,-0.72
 29/09/2018 16:00:00,10.83,10.9,1,-1.02
 29/09/2018 16:15:00,10.81,10.9,1,-1.04
 29/09/2018 16:30:00,10.81,10.9,1,-1.45
 29/09/2018 16:45:00,10.78,10.9,1,-1.5
 29/09/2018 17:00:00,10.81,10.9,1,-1.66
 29/09/2018 17:15:00,10.8,10.9,1,-1.84
 29/09/2018 17:30:00,10.86,10.9,1,-2.04
 29/09/2018 17:45:00,10.91,10.9,1,-2.29
 29/09/2018 18:00:00,10.89,10.9,1,-2.43
 29/09/2018 18:15:00,10.89,10.9,1,-2.61
 29/09/2018 18:30:00,10.89,10.9,1,-2.61
 29/09/2018 18:45:00,10.91,10.9,1,-2.61
 29/09/2018 19:00:00,10.91,10.9,1,-2.7
 29/09/2018 19:15:00,10.89,10.9,1,-2.75
 29/09/2018 19:30:00,10.86,10.9,1,-2.86
 29/09/2018 19:45:00,10.86,10.9,1,-2.84
 29/09/2018 20:00:00,10.9,10.9,1,-2.72
 29/09/2018 20:15:00,10.91,10.9,1,-2.6
 29/09/2018 20:30:00,10.93,10.9,1,-2.51
 29/09/2018 20:45:00,10.94,10.9,1,-2.51
 29/09/2018 21:00:00,10.96,10.9,1,-2.51
 29/09/2018 21:15:00,10.95,10.9,1,-2.5
 29/09/2018 21:30:00,10.98,10.9,1,-2.41
 29/09/2018 21:45:00,10.98,10.9,1,-2.41
 29/09/2018 22:00:00,10.99,10.9,1,-2.32
 29/09/2018 22:15:00,10.99,10.9,1,-2.25
 29/09/2018 22:30:00,11.01,10.9,1,-2.11
 29/09/2018 22:45:00,11.03,10.9,1,-2.01
 29/09/2018 23:00:00,11.02,10.9,1,-2.01
 29/09/2018 23:15:00,10.96,10.9,1,-1.97
 29/09/2018 23:30:00,10.95,10.9,1,-1.84
 29/09/2018 23:45:00,10.94,10.9,1,-1.78
 30/09/2018 00:00:00,10.95,10.9,1,-1.78
 30/09/2018 00:15:00,10.97,10.9,1,-1.78
 30/09/2018 00:30:00,10.97,10.9,1,-1.68
 30/09/2018 00:45:00,10.91,10.9,1,-1.64
 30/09/2018 01:00:00,10.91,10.9,1,-1.64
 30/09/2018 01:15:00,10.86,10.9,1,-1.75
 30/09/2018 01:30:00,10.86,10.9,1,-1.78
 30/09/2018 01:45:00,10.85,10.9,1,-1.78
 30/09/2018 02:00:00,10.86,10.9,1,-1.78
 30/09/2018 02:15:00,10.87,10.9,1,-1.78
 30/09/2018 02:30:00,10.89,10.9,1,-1.78
 30/09/2018 02:45:00,10.9,10.9,1,-1.78
 30/09/2018 03:00:00,10.9,10.9,1,-1.66
 30/09/2018 03:15:00,10.92,10.9,1,-1.64
 30/09/2018 03:30:00,10.85,10.9,1,-1.64
 30/09/2018 03:45:00,10.84,10.9,1,-1.64
 30/09/2018 04:00:00,10.84,10.9,1,-1.64
 30/09/2018 04:15:00,10.86,10.9,1,-1.64
 30/09/2018 04:30:00,10.9,10.9,1,-1.64
 30/09/2018 04:45:00,10.91,10.9,1,-1.64
 30/09/2018 05:00:00,10.91,10.9,1,-1.64
 30/09/2018 05:15:00,10.89,10.9,1,-1.64
 30/09/2018 05:30:00,10.88,10.9,1,-1.64
 30/09/2018 05:45:00,10.89,10.9,1,-1.64
 30/09/2018 06:00:00,10.87,10.9,1,-1.64
 30/09/2018 06:15:00,10.84,10.9,1,-1.64
 30/09/2018 06:30:00,10.82,10.9,1,-1.64
 30/09/2018 06:45:00,10.8,10.9,1,-1.67
 30/09/2018 07:00:00,10.8,10.9,1,-1.81
 30/09/2018 07:15:00,10.78,10.9,1,-1.87
 30/09/2018 07:30:00,10.79,10.9,1,-1.98
 30/09/2018 07:45:00,10.8,10.9,1,-1.98
 30/09/2018 08:00:00,10.75,10.9,1,-2.1
 30/09/2018 08:15:00,10.74,10.9,1,-2.11
 30/09/2018 08:30:00,10.8,10.9,1,-2.1
 30/09/2018 08:45:00,10.82,10.9,1,-1.9
 30/09/2018 09:00:00,10.81,10.9,1,-1.61
 30/09/2018 09:15:00,10.84,10.9,1,-1.76
 30/09/2018 09:30:00,10.84,10.9,1,-2.24
 30/09/2018 09:45:00,10.81,10.9,1,-2.29
 30/09/2018 10:00:00,10.83,10.9,1,-2.23
 30/09/2018 10:15:00,10.88,10.9,1,-1.8
 30/09/2018 10:30:00,10.92,10.9,1,-1.63
 30/09/2018 10:45:00,10.89,10.9,1,-2.07
 30/09/2018 11:00:00,10.88,10.9,1,-2.21
 30/09/2018 11:15:00,10.91,10.9,1,-2.22
 30/09/2018 11:30:00,10.93,10.9,1,-2.14
 30/09/2018 11:45:00,10.94,10.9,1,-2.26
 30/09/2018 12:00:00,10.93,10.9,1,-2.16
 30/09/2018 12:15:00,10.95,10.9,1,-1.79
 30/09/2018 12:30:00,10.97,10.9,1,-1.86
 30/09/2018 12:45:00,10.93,10.9,1,-2.04
 30/09/2018 13:00:00,10.94,10.9,1,-2.06
 30/09/2018 13:15:00,10.87,10.9,1,-2.01
 30/09/2018 13:30:00,10.86,10.9,1,-1.91
 30/09/2018 13:45:00,10.89,10.9,1,-1.79
 30/09/2018 14:00:00,10.89,10.9,1,-1.8
 30/09/2018 14:15:00,10.89,10.9,1,-1.64
 30/09/2018 14:30:00,10.9,10.9,1,-1.07
 30/09/2018 14:45:00,10.9,10.9,1,-1.56
 30/09/2018 15:00:00,10.9,10.9,1,-1.59
 30/09/2018 15:15:00,10.9,10.9,1,-1.33
 30/09/2018 15:30:00,10.83,10.9,1,-1.82
 30/09/2018 15:45:00,10.81,10.9,1,-1.71
 30/09/2018 16:00:00,10.79,10.9,1,-1.6
 30/09/2018 16:15:00,10.75,10.9,1,-2.12
 30/09/2018 16:30:00,10.85,10.9,1,-2.23
 30/09/2018 16:45:00,10.82,10.9,1,-2.23
 30/09/2018 17:00:00,10.83,10.9,1,-2.46
 30/09/2018 17:15:00,10.91,10.9,1,-2.53
 30/09/2018 17:30:00,10.92,10.9,1,-2.66
 30/09/2018 17:45:00,10.9,10.9,1,-2.59
 30/09/2018 18:00:00,10.88,10.9,1,-2.77
 30/09/2018 18:15:00,10.86,10.9,1,-2.95
 30/09/2018 18:30:00,10.83,10.9,1,-3.05
 30/09/2018 18:45:00,10.84,10.9,1,-3.01
 30/09/2018 19:00:00,10.83,10.9,1,-3.02
 30/09/2018 19:15:00,10.81,10.9,1,-3.09
 30/09/2018 19:30:00,10.83,10.9,1,-3.14
 30/09/2018 19:45:00,10.86,10.9,1,-3.05
 30/09/2018 20:00:00,10.86,10.9,1,-2.88
 30/09/2018 20:15:00,10.87,10.9,1,-2.81
 30/09/2018 20:30:00,10.89,10.9,1,-2.78
 30/09/2018 20:45:00,10.87,10.9,1,-2.68
 30/09/2018 21:00:00,10.9,10.9,1,-2.53
 30/09/2018 21:15:00,10.91,10.9,1,-2.41
 30/09/2018 21:30:00,10.93,10.9,1,-2.41
 30/09/2018 21:45:00,10.98,10.9,1,-2.31
 30/09/2018 22:00:00,10.99,10.9,1,-2.2
 30/09/2018 22:15:00,11.03,10.9,1,-2.14
 30/09/2018 22:30:00,10.99,10.9,1,-2.04
 30/09/2018 22:45:00,10.95,10.9,1,-1.97
 30/09/2018 23:00:00,10.94,10.9,1,-1.86
 30/09/2018 23:15:00,10.82,10.9,1,-1.88
 30/09/2018 23:30:00,10.8,10.9,1,-1.78
 30/09/2018 23:45:00,10.75,10.9,1,-1.74
 01/10/2018 00:00:00,10.77,10.9,1,-1.66
 01/10/2018 00:00:00,10.77,10.9,1,-1.66
 01/10/2018 00:15:00,10.78,10.9,1,-1.64
 01/10/2018 00:30:00,10.82,10.9,1,-1.64
 01/10/2018 00:45:00,10.81,10.9,1,-1.58
 01/10/2018 01:00:00,10.81,10.9,1,-1.51
 01/10/2018 01:15:00,10.77,10.9,1,-1.7
 01/10/2018 01:30:00,10.76,10.9,1,-1.74
 01/10/2018 01:45:00,10.77,10.9,1,-1.74
 01/10/2018 02:00:00,10.78,10.9,1,-1.74
 01/10/2018 02:15:00,10.77,10.9,1,-1.74
 01/10/2018 02:30:00,10.78,10.9,1,-1.74
 01/10/2018 02:45:00,10.79,10.9,1,-1.67
 01/10/2018 03:00:00,10.8,10.9,1,-1.61
 01/10/2018 03:15:00,10.81,10.9,1,-1.61
 01/10/2018 03:30:00,10.82,10.9,1,-1.61
 01/10/2018 03:45:00,10.84,10.9,1,-1.61
 01/10/2018 04:00:00,10.84,10.9,1,-1.61
 01/10/2018 04:15:00,10.85,10.9,1,-1.61
 01/10/2018 04:30:00,10.84,10.9,1,-1.61
 01/10/2018 04:45:00,10.86,10.9,1,-1.61
 01/10/2018 05:00:00,10.83,10.9,1,-1.61
 01/10/2018 05:15:00,10.82,10.9,1,-1.61
 01/10/2018 05:30:00,10.8,10.9,1,-1.61
 01/10/2018 05:45:00,10.75,10.9,1,-1.74
 01/10/2018 06:00:00,10.79,10.9,1,-1.79
 01/10/2018 06:15:00,10.87,10.9,1,-1.93
 01/10/2018 06:30:00,10.93,10.9,1,-2.01
 01/10/2018 06:45:00,10.89,10.9,1,-2.06
 01/10/2018 07:00:00,10.88,10.9,1,-2.23
 01/10/2018 07:15:00,10.82,10.9,1,-2.32
 01/10/2018 07:30:00,10.87,10.9,1,-2.49
 01/10/2018 07:45:00,10.94,10.9,1,-2.59
 01/10/2018 08:00:00,10.94,10.9,1,-2.48
 01/10/2018 08:15:00,10.92,10.9,1,-2.31
 01/10/2018 08:30:00,10.95,10.9,1,-2.12
 01/10/2018 08:45:00,10.98,10.9,1,-1.93
 01/10/2018 09:00:00,10.99,10.9,1,-1.74
 01/10/2018 09:15:00,10.99,10.9,1,-1.65
 01/10/2018 09:30:00,11.01,10.9,1,-1.63
 01/10/2018 09:45:00,11.03,10.9,1,-1.32
 01/10/2018 10:00:00,11.02,10.9,1,-1.66
 01/10/2018 10:15:00,11.03,10.9,1,-1.88
 01/10/2018 10:30:00,10.91,10.9,1,-1.57
 01/10/2018 10:45:00,10.89,10.9,1,-1.38
 01/10/2018 11:00:00,10.89,10.9,1,-1.0
 01/10/2018 11:15:00,10.86,10.9,1,-1.05
 01/10/2018 11:30:00,10.88,10.9,1,-1.13
 01/10/2018 11:45:00,10.87,10.9,1,-0.96
 01/10/2018 12:00:00,10.86,10.9,1,-0.78
 01/10/2018 12:15:00,10.85,10.9,1,-0.87
 01/10/2018 12:30:00,10.87,10.9,1,-0.86
 01/10/2018 12:45:00,10.87,10.9,1,-0.96
 01/10/2018 13:00:00,10.91,10.9,1,-0.88
 01/10/2018 13:15:00,10.92,10.9,1,-0.88
 01/10/2018 13:30:00,10.88,10.9,1,-0.84
 01/10/2018 13:45:00,10.81,10.9,1,-0.97
 01/10/2018 14:00:00,10.85,10.9,1,-0.8
 01/10/2018 14:15:00,10.88,10.9,1,-0.49
 01/10/2018 14:30:00,10.9,10.9,1,-0.83
 01/10/2018 14:45:00,10.95,10.9,1,-0.82
 01/10/2018 15:00:00,10.95,10.9,1,-0.74
 01/10/2018 15:15:00,10.95,10.9,1,-1.07
 01/10/2018 15:30:00,10.94,10.9,1,-1.22
 01/10/2018 15:45:00,10.91,10.9,1,-1.17
 01/10/2018 16:00:00,10.91,10.9,1,-1.26
 01/10/2018 16:15:00,10.9,10.9,1,-1.79
 01/10/2018 16:30:00,10.89,10.9,1,-1.66
 01/10/2018 16:45:00,10.87,10.9,1,-1.95
 01/10/2018 17:00:00,10.85,10.9,1,-2.0
 01/10/2018 17:15:00,10.83,10.9,1,-2.08
 01/10/2018 17:30:00,10.79,10.9,1,-2.25
 01/10/2018 17:45:00,10.78,10.9,1,-2.46
 01/10/2018 18:00:00,10.79,10.9,1,-2.62
 01/10/2018 18:15:00,10.8,10.9,1,-2.73
 01/10/2018 18:30:00,10.89,10.9,1,-2.9
 01/10/2018 18:45:00,10.95,10.9,1,-2.91
 01/10/2018 19:00:00,10.98,10.9,1,-3.02
 01/10/2018 19:15:00,10.95,10.9,1,-3.05
 01/10/2018 19:30:00,10.95,10.9,1,-3.16
 01/10/2018 19:45:00,10.98,10.9,1,-3.13
 01/10/2018 20:00:00,11.0,10.9,1,-3.02
 01/10/2018 20:15:00,11.02,10.9,1,-2.94
 01/10/2018 20:30:00,11.01,10.9,1,-2.84
 01/10/2018 20:45:00,10.96,10.9,1,-2.78
 01/10/2018 21:00:00,10.95,10.9,1,-2.72
 01/10/2018 21:15:00,10.98,10.9,1,-2.59
 01/10/2018 21:30:00,10.99,10.9,1,-2.5
 01/10/2018 21:45:00,10.92,10.9,1,-2.38
 01/10/2018 22:00:00,10.96,10.9,1,-2.36
 01/10/2018 22:15:00,10.93,10.9,1,-2.24
 01/10/2018 22:30:00,10.96,10.9,1,-2.15
 01/10/2018 22:45:00,10.88,10.9,1,-2.09
 01/10/2018 23:00:00,10.9,10.9,1,-2.01
 01/10/2018 23:15:00,10.92,10.9,1,-1.96
 01/10/2018 23:30:00,10.98,10.9,1,-1.88
 01/10/2018 23:45:00,11.0,10.9,1,-1.79
 02/10/2018 00:00:00,10.96,10.9,1,-1.78
 02/10/2018 00:15:00,10.93,10.9,1,-1.74
 02/10/2018 00:30:00,10.94,10.9,1,-1.68
 02/10/2018 00:45:00,10.96,10.9,1,-1.68
 02/10/2018 01:00:00,10.97,10.9,1,-1.68
 02/10/2018 01:15:00,10.93,10.9,1,-1.78
 02/10/2018 01:30:00,10.93,10.9,1,-1.81
 02/10/2018 01:45:00,10.95,10.9,1,-1.81
 02/10/2018 02:00:00,10.96,10.9,1,-1.81
 02/10/2018 02:15:00,10.92,10.9,1,-1.81
 02/10/2018 02:30:00,10.95,10.9,1,-1.81
 02/10/2018 02:45:00,10.98,10.9,1,-1.78
 02/10/2018 03:00:00,10.99,10.9,1,-1.68
 02/10/2018 03:15:00,10.93,10.9,1,-1.68
 02/10/2018 03:30:00,10.83,10.9,1,-1.68
 02/10/2018 03:45:00,10.84,10.9,1,-1.68
 02/10/2018 04:00:00,10.87,10.9,1,-1.68
 02/10/2018 04:15:00,10.83,10.9,1,-1.58
 02/10/2018 04:30:00,10.84,10.9,1,-1.58
 02/10/2018 04:45:00,10.83,10.9,1,-1.58
 02/10/2018 05:00:00,10.83,10.9,1,-1.58
 02/10/2018 05:15:00,10.81,10.9,1,-1.58
 02/10/2018 05:30:00,10.79,10.9,1,-1.69
 02/10/2018 05:45:00,10.78,10.9,1,-1.71
 02/10/2018 06:00:00,10.81,10.9,1,-1.72
 02/10/2018 06:15:00,10.87,10.9,1,-1.84
 02/10/2018 06:30:00,10.88,10.9,1,-1.96
 02/10/2018 06:45:00,10.83,10.9,1,-2.08
 02/10/2018 07:00:00,10.81,10.9,1,-2.27
 02/10/2018 07:15:00,10.89,10.9,1,-2.38
 02/10/2018 07:30:00,10.9,10.9,1,-2.47
 02/10/2018 07:45:00,10.95,10.9,1,-2.51
 02/10/2018 08:00:00,10.92,10.9,1,-2.51
 02/10/2018 08:15:00,10.91,10.9,1,-2.43
 02/10/2018 08:30:00,10.92,10.9,1,-2.33
 02/10/2018 08:45:00,10.94,10.9,1,-2.24
 02/10/2018 09:00:00,10.94,10.9,1,-2.24
 02/10/2018 09:15:00,10.94,10.9,1,-2.24
 02/10/2018 09:30:00,10.94,10.9,1,-2.21
 02/10/2018 09:45:00,10.95,10.9,1,-2.14
 02/10/2018 10:00:00,10.99,10.9,1,-2.14
 02/10/2018 10:15:00,11.02,10.9,1,-2.08
 02/10/2018 10:30:00,11.05,10.9,1,-1.75
 02/10/2018 10:45:00,10.99,10.9,1,-1.74
 02/10/2018 11:00:00,10.99,10.9,1,-1.88
 02/10/2018 11:15:00,10.89,10.9,1,-1.88
 02/10/2018 11:30:00,10.9,10.9,1,-1.78
 02/10/2018 11:45:00,10.89,10.89,2,-1.74
 02/10/2018 12:00:00,10.83,10.89,2,-1.86
 02/10/2018 12:15:00,10.83,10.89,2,-1.98
 02/10/2018 12:30:00,10.86,10.89,2,-1.86
 02/10/2018 12:45:00,10.88,10.89,2,-1.75
 02/10/2018 13:00:00,10.89,10.89,2,-1.81
 02/10/2018 13:15:00,10.92,10.89,2,-1.94
 02/10/2018 13:30:00,10.86,10.89,2,-1.94
 02/10/2018 13:45:00,10.79,10.89,2,-1.94
 02/10/2018 14:00:00,10.79,10.89,2,-1.93
 02/10/2018 14:15:00,10.81,10.89,2,-1.75
 02/10/2018 14:30:00,10.85,10.89,2,-1.54
 02/10/2018 14:45:00,10.83,10.89,2,-1.75
 02/10/2018 15:00:00,10.98,10.89,2,-1.91
 02/10/2018 15:15:00,10.97,10.89,2,-1.84
 02/10/2018 15:30:00,10.96,10.89,2,-1.8
 02/10/2018 15:45:00,10.97,10.89,2,-1.72
 02/10/2018 16:00:00,10.94,10.89,2,-1.8
 02/10/2018 16:15:00,10.94,10.89,2,-1.95
 02/10/2018 16:30:00,10.93,10.89,2,-1.87
 02/10/2018 16:45:00,10.93,10.89,2,-2.16
 02/10/2018 17:00:00,10.96,10.89,2,-2.27
 02/10/2018 17:15:00,10.95,10.89,2,-2.34
 02/10/2018 17:30:00,10.99,10.89,2,-2.45
 02/10/2018 17:45:00,11.01,10.89,2,-2.61
 02/10/2018 18:00:00,10.97,10.89,2,-2.67
 02/10/2018 18:15:00,10.92,10.89,2,-2.7
 02/10/2018 18:30:00,10.94,10.89,2,-2.77
 02/10/2018 18:45:00,10.9,10.89,2,-2.85
 02/10/2018 19:00:00,10.91,10.89,2,-2.95
 02/10/2018 19:15:00,10.87,10.89,2,-3.05
 02/10/2018 19:30:00,10.88,10.89,2,-3.08
 02/10/2018 19:45:00,10.88,10.89,2,-3.04
 02/10/2018 20:00:00,10.92,10.89,2,-2.95
 02/10/2018 20:15:00,10.95,10.89,2,-2.84
 02/10/2018 20:30:00,10.96,10.89,2,-2.81
 02/10/2018 20:45:00,10.96,10.89,2,-2.73
 02/10/2018 21:00:00,10.87,10.89,2,-2.68
 02/10/2018 21:15:00,10.9,10.89,2,-2.59
 02/10/2018 21:30:00,10.92,10.89,2,-2.54
 02/10/2018 21:45:00,10.96,10.89,2,-2.39
 02/10/2018 22:00:00,11.0,10.89,2,-2.35
 02/10/2018 22:15:00,11.03,10.89,2,-2.26
 02/10/2018 22:30:00,11.02,10.89,2,-2.21
 02/10/2018 22:45:00,10.88,10.95,2,-2.08
 02/10/2018 23:00:00,10.88,10.96,2,-1.98
 02/10/2018 23:15:00,10.91,10.96,2,-1.96
 02/10/2018 23:30:00,10.92,10.96,2,-1.84
 02/10/2018 23:45:00,10.91,10.96,2,-1.77
 03/10/2018 00:00:00,10.95,10.96,2,-1.71
 03/10/2018 00:15:00,10.94,10.96,2,-1.71
 03/10/2018 00:30:00,10.89,10.96,2,-1.71
 03/10/2018 00:45:00,10.86,10.96,2,-1.59
 03/10/2018 01:00:00,10.87,10.96,2,-1.58
 03/10/2018 01:15:00,10.83,10.96,2,-1.69
 03/10/2018 01:30:00,10.83,10.96,2,-1.78
 03/10/2018 01:45:00,10.83,10.96,2,-1.81
 03/10/2018 02:00:00,10.85,10.96,2,-1.71
 03/10/2018 02:15:00,10.87,10.96,2,-1.68
 03/10/2018 02:30:00,10.88,10.96,2,-1.68
 03/10/2018 02:45:00,10.89,10.96,2,-1.68
 03/10/2018 03:00:00,10.9,10.96,2,-1.68
 03/10/2018 03:15:00,10.89,10.96,2,-1.58
 03/10/2018 03:30:00,10.92,10.96,2,-1.58
 03/10/2018 03:45:00,10.93,10.96,2,-1.58
 03/10/2018 04:00:00,10.87,10.96,2,-1.58
 03/10/2018 04:15:00,10.89,10.96,2,-1.58
 03/10/2018 04:30:00,10.91,10.96,2,-1.58
 03/10/2018 04:45:00,10.9,10.96,2,-1.58
 03/10/2018 05:00:00,10.9,10.96,2,-1.58
 03/10/2018 05:15:00,10.85,10.96,2,-1.58
 03/10/2018 05:30:00,10.89,10.96,2,-1.58
 03/10/2018 05:45:00,10.89,10.96,2,-1.63
 03/10/2018 06:00:00,10.95,10.96,2,-1.72
 03/10/2018 06:15:00,10.97,10.96,2,-1.85
 03/10/2018 06:30:00,10.97,10.96,2,-1.97
 03/10/2018 06:45:00,10.86,10.96,2,-2.08
 03/10/2018 07:00:00,10.87,10.96,2,-2.3
 03/10/2018 07:15:00,10.96,10.96,2,-2.44
 03/10/2018 07:30:00,10.92,10.96,2,-2.61
 03/10/2018 07:45:00,10.91,10.96,2,-2.57
 03/10/2018 08:00:00,10.89,10.96,2,-2.55
 03/10/2018 08:15:00,10.89,10.96,2,-2.36
 03/10/2018 08:30:00,10.91,10.96,2,-2.09
 03/10/2018 08:45:00,10.93,10.96,2,-1.96
 03/10/2018 09:00:00,10.93,10.96,2,-1.85
 03/10/2018 09:15:00,10.94,10.96,2,-1.84
 03/10/2018 09:30:00,10.95,10.96,2,-1.81
 03/10/2018 09:45:00,10.99,10.96,2,-1.75
 03/10/2018 10:00:00,11.03,10.96,2,-1.48
 03/10/2018 10:15:00,11.08,10.96,2,-1.27
 03/10/2018 10:30:00,10.96,10.96,2,-1.02
 03/10/2018 10:45:00,10.95,10.96,2,-1.01
 03/10/2018 11:00:00,10.95,10.96,2,-0.94
 03/10/2018 11:15:00,10.94,10.96,2,-0.73
 03/10/2018 11:30:00,10.94,10.96,2,-0.74
 03/10/2018 11:45:00,10.96,10.96,2,-0.73
 03/10/2018 12:00:00,10.98,10.96,2,-0.63
 03/10/2018 12:15:00,10.98,10.96,2,-0.77
 03/10/2018 12:30:00,11.0,11.0,2,-0.83
 03/10/2018 12:45:00,10.99,10.9,1,-0.78
 03/10/2018 13:00:00,10.99,10.9,1,-0.34
 03/10/2018 13:15:00,10.94,10.9,1,-0.19
 03/10/2018 13:30:00,10.93,10.9,1,-0.25
 03/10/2018 13:45:00,10.9,10.9,1,-0.5
 03/10/2018 14:00:00,10.9,10.9,1,-0.73
 03/10/2018 14:15:00,10.9,10.9,1,-0.81
 03/10/2018 14:30:00,10.91,10.9,1,-0.82
 03/10/2018 14:45:00,10.86,10.9,1,-0.82
 03/10/2018 15:00:00,10.84,10.9,1,-0.76
 03/10/2018 15:15:00,10.92,10.9,1,-0.87
 03/10/2018 15:30:00,10.92,10.9,1,-0.87
 03/10/2018 15:45:00,10.85,10.9,1,-1.02
 03/10/2018 16:00:00,10.77,10.9,1,-1.2
 03/10/2018 16:15:00,10.78,10.9,1,-1.29
 03/10/2018 16:30:00,10.78,10.9,1,-1.46
 03/10/2018 16:45:00,10.84,10.9,1,-1.71
 03/10/2018 17:00:00,10.83,10.9,1,-1.88
 03/10/2018 17:15:00,10.84,10.9,1,-2.06
 03/10/2018 17:30:00,10.83,10.9,1,-2.22
 03/10/2018 17:45:00,10.81,10.9,1,-2.42
 03/10/2018 18:00:00,10.78,10.9,1,-2.52
 03/10/2018 18:15:00,10.78,10.9,1,-2.65
 03/10/2018 18:30:00,10.81,10.9,1,-2.7
 03/10/2018 18:45:00,10.91,10.9,1,-2.87
 03/10/2018 19:00:00,10.89,10.9,1,-2.95
 03/10/2018 19:15:00,10.85,10.9,1,-3.11
 03/10/2018 19:30:00,10.9,10.9,1,-3.01
 03/10/2018 19:45:00,10.96,10.9,1,-3.05
 03/10/2018 20:00:00,11.01,10.9,1,-3.05
 03/10/2018 20:15:00,10.85,10.9,1,-2.92
 03/10/2018 20:30:00,10.85,10.9,1,-2.83
 03/10/2018 20:45:00,10.86,10.9,1,-2.69
 03/10/2018 21:00:00,10.88,10.9,1,-2.48
 03/10/2018 21:15:00,10.91,10.9,1,-2.46
 03/10/2018 21:30:00,10.95,10.9,1,-2.41
 03/10/2018 21:45:00,10.98,10.9,1,-2.38
 03/10/2018 22:00:00,10.91,10.9,1,-2.31
 03/10/2018 22:15:00,10.92,10.9,1,-2.25
 03/10/2018 22:30:00,10.97,10.9,1,-2.15
 03/10/2018 22:45:00,11.01,10.9,1,-2.08
 03/10/2018 23:00:00,10.94,10.9,1,-1.95
 03/10/2018 23:15:00,10.93,10.9,1,-1.94
 03/10/2018 23:30:00,10.93,10.9,1,-1.94
 03/10/2018 23:45:00,10.92,10.9,1,-1.84
 04/10/2018 00:00:00,10.95,10.9,1,-1.81
 04/10/2018 00:15:00,10.96,10.9,1,-1.81
 04/10/2018 00:30:00,10.92,10.9,1,-1.76
 04/10/2018 00:45:00,10.84,10.9,1,-1.68
 04/10/2018 01:00:00,10.84,10.9,1,-1.72
 04/10/2018 01:15:00,10.8,10.9,1,-1.93
 04/10/2018 01:30:00,10.81,10.9,1,-1.94
 04/10/2018 01:45:00,10.79,10.9,1,-1.94
 04/10/2018 02:00:00,10.84,10.9,1,-1.94
 04/10/2018 02:15:00,10.87,10.9,1,-1.94
 04/10/2018 02:30:00,10.88,10.9,1,-1.86
 04/10/2018 02:45:00,10.89,10.9,1,-1.81
 04/10/2018 03:00:00,10.91,10.9,1,-1.72
 04/10/2018 03:15:00,10.92,10.9,1,-1.68
 04/10/2018 03:30:00,10.94,10.9,1,-1.75
 04/10/2018 03:45:00,10.95,10.9,1,-1.65
 04/10/2018 04:00:00,10.93,10.9,1,-1.56
 04/10/2018 04:15:00,10.93,10.9,1,-1.61
 04/10/2018 04:30:00,10.91,10.9,1,-1.61
 04/10/2018 04:45:00,10.91,10.9,1,-1.61
 04/10/2018 05:00:00,10.93,10.9,1,-1.51
 04/10/2018 05:15:00,10.9,10.9,1,-1.49
 04/10/2018 05:30:00,10.88,10.9,1,-1.65
 04/10/2018 05:45:00,10.89,10.9,1,-1.71
 04/10/2018 06:00:00,10.95,10.9,1,-1.74
 04/10/2018 06:15:00,10.91,10.9,1,-1.77
 04/10/2018 06:30:00,10.89,10.9,1,-1.92
 04/10/2018 06:45:00,10.86,10.9,1,-2.06
 04/10/2018 07:00:00,10.85,10.9,1,-2.24
 04/10/2018 07:15:00,10.83,10.9,1,-2.37
 04/10/2018 07:30:00,10.77,10.9,1,-2.47
 04/10/2018 07:45:00,10.87,10.9,1,-2.51
 04/10/2018 08:00:00,10.91,10.9,1,-2.51
 04/10/2018 08:15:00,10.91,10.9,1,-2.35
 04/10/2018 08:30:00,10.89,10.9,1,-2.25
 04/10/2018 08:45:00,10.91,10.9,1,-2.14
 04/10/2018 09:00:00,10.91,10.9,1,-2.05
 04/10/2018 09:15:00,10.89,10.9,1,-2.04
 04/10/2018 09:30:00,10.93,10.9,1,-2.04
 04/10/2018 09:45:00,10.92,10.9,1,-2.02
 04/10/2018 10:00:00,10.95,10.9,1,-1.94
 04/10/2018 10:15:00,10.94,10.9,1,-1.84
 04/10/2018 10:30:00,10.95,10.9,1,-1.77
 04/10/2018 10:45:00,10.97,10.9,1,-1.71
 04/10/2018 11:00:00,11.0,10.9,1,-1.69
 04/10/2018 11:15:00,10.95,10.9,1,-1.53
 04/10/2018 11:30:00,10.96,10.9,1,-1.43
 04/10/2018 11:45:00,10.97,10.9,1,-1.43
 04/10/2018 12:00:00,11.0,10.9,1,-1.48
 04/10/2018 12:15:00,10.99,10.9,1,-1.5
 04/10/2018 12:30:00,11.01,10.9,1,-1.29
 04/10/2018 12:45:00,10.95,10.9,1,-1.36
 04/10/2018 13:00:00,10.96,10.9,1,-1.17
 04/10/2018 13:15:00,11.0,10.9,1,-1.05
 04/10/2018 13:30:00,11.02,10.9,1,-0.89
 04/10/2018 13:45:00,11.02,10.9,1,-1.12
 04/10/2018 14:00:00,10.98,10.9,1,-1.2
 04/10/2018 14:15:00,10.97,10.9,1,-0.98
 04/10/2018 14:30:00,10.98,10.9,1,-0.84
 04/10/2018 14:45:00,11.0,10.9,1,-0.91
 04/10/2018 15:00:00,11.0,10.9,1,-1.14
 04/10/2018 15:15:00,11.03,10.9,1,-1.13
 04/10/2018 15:30:00,11.03,10.9,1,-1.26
 04/10/2018 15:45:00,11.02,10.9,1,-1.54
 04/10/2018 16:00:00,11.01,10.9,1,-1.64
 04/10/2018 16:15:00,11.01,10.9,1,-1.84
 04/10/2018 16:30:00,10.98,10.9,1,-1.96
 04/10/2018 16:45:00,10.96,10.9,1,-2.2
 04/10/2018 17:00:00,10.95,10.9,1,-2.31
 04/10/2018 17:15:00,10.96,10.9,1,-2.39
 04/10/2018 17:30:00,10.94,10.9,1,-2.5
 04/10/2018 17:45:00,10.93,10.9,1,-2.62
 04/10/2018 18:00:00,10.92,10.9,1,-2.71
 04/10/2018 18:15:00,10.91,10.9,1,-2.78
 04/10/2018 18:30:00,10.91,10.9,1,-2.77
 04/10/2018 18:45:00,10.9,10.9,1,-2.81
 04/10/2018 19:00:00,10.83,10.9,1,-2.91
 04/10/2018 19:15:00,10.81,10.9,1,-3.03
 04/10/2018 19:30:00,10.84,10.9,1,-3.05
 04/10/2018 19:45:00,10.89,10.9,1,-3.05
 04/10/2018 20:00:00,10.91,10.9,1,-2.93
 04/10/2018 20:15:00,10.93,10.9,1,-2.78
 04/10/2018 20:30:00,10.96,10.9,1,-2.7
 04/10/2018 20:45:00,10.98,10.9,1,-2.66
 04/10/2018 21:00:00,11.01,10.9,1,-2.49
 04/10/2018 21:15:00,11.03,10.9,1,-2.41
 04/10/2018 21:30:00,11.03,10.9,1,-2.36
 04/10/2018 21:45:00,10.99,10.9,1,-2.28
 04/10/2018 22:00:00,10.94,10.9,1,-2.28
 04/10/2018 22:15:00,10.94,10.9,1,-2.22
 04/10/2018 22:30:00,10.93,10.9,1,-2.16
 04/10/2018 22:45:00,10.88,10.9,1,-2.02
 04/10/2018 23:00:00,10.93,10.9,1,-1.91
 04/10/2018 23:15:00,10.96,10.9,1,-1.83
 04/10/2018 23:30:00,10.97,10.9,1,-1.71
 04/10/2018 23:45:00,11.01,10.9,1,-1.71
 05/10/2018 00:00:00,11.01,10.9,1,-1.62
 05/10/2018 00:15:00,10.93,10.9,1,-1.58
 05/10/2018 00:30:00,10.95,10.9,1,-1.58
 05/10/2018 00:45:00,10.97,10.9,1,-1.58
 05/10/2018 01:00:00,10.95,10.9,1,-1.58
 05/10/2018 01:15:00,10.87,10.9,1,-1.69
 05/10/2018 01:30:00,10.89,10.9,1,-1.71
 05/10/2018 01:45:00,10.88,10.9,1,-1.71
 05/10/2018 02:00:00,10.9,10.9,1,-1.71
 05/10/2018 02:15:00,10.91,10.9,1,-1.71
 05/10/2018 02:30:00,10.91,10.9,1,-1.62
 05/10/2018 02:45:00,10.87,10.9,1,-1.58
 05/10/2018 03:00:00,10.88,10.9,1,-1.58
 05/10/2018 03:15:00,10.88,10.9,1,-1.58
 05/10/2018 03:30:00,10.88,10.9,1,-1.58
 05/10/2018 03:45:00,10.84,10.9,1,-1.58
 05/10/2018 04:00:00,10.85,10.9,1,-1.58
 05/10/2018 04:15:00,10.85,10.9,1,-1.52
 05/10/2018 04:30:00,10.82,10.9,1,-1.44
 05/10/2018 04:45:00,10.8,10.9,1,-1.44
 05/10/2018 05:00:00,10.81,10.9,1,-1.44
 05/10/2018 05:15:00,10.76,10.9,1,-1.54
 05/10/2018 05:30:00,10.82,10.9,1,-1.58
 05/10/2018 05:45:00,10.93,10.9,1,-1.58
 05/10/2018 06:00:00,10.96,10.9,1,-1.61
 05/10/2018 06:15:00,10.91,10.9,1,-1.77
 05/10/2018 06:30:00,11.0,10.9,1,-1.89
 05/10/2018 06:45:00,11.0,10.9,1,-2.11
 05/10/2018 07:00:00,10.91,10.9,1,-2.22
 05/10/2018 07:15:00,10.81,10.9,1,-2.35
 05/10/2018 07:30:00,10.84,10.9,1,-2.39
 05/10/2018 07:45:00,10.9,10.9,1,-2.48
 05/10/2018 08:00:00,10.9,10.9,1,-2.47
 05/10/2018 08:15:00,10.88,10.9,1,-2.35
 05/10/2018 08:30:00,10.91,10.9,1,-2.25
 05/10/2018 08:45:00,10.93,10.9,1,-2.21
 05/10/2018 09:00:00,10.92,10.9,1,-2.11
 05/10/2018 09:15:00,10.92,10.9,1,-1.99
 05/10/2018 09:30:00,10.93,10.9,1,-1.98
 05/10/2018 09:45:00,10.92,10.9,1,-2.09
 05/10/2018 10:00:00,10.91,10.9,1,-2.1
 05/10/2018 10:15:00,10.95,10.9,1,-1.7
 05/10/2018 10:30:00,10.98,10.9,1,-1.53
 05/10/2018 10:45:00,10.99,10.9,1,-1.46
 05/10/2018 11:00:00,11.01,10.9,1,-1.27
 05/10/2018 11:15:00,11.01,10.9,1,-1.04
 05/10/2018 11:30:00,11.01,10.9,1,-1.04
 05/10/2018 11:45:00,11.02,10.9,1,-0.91
 05/10/2018 12:00:00,10.97,10.9,1,-1.21
 05/10/2018 12:15:00,11.0,10.9,1,-1.21
 05/10/2018 12:30:00,10.9,10.9,1,-0.89
 05/10/2018 12:45:00,10.85,10.9,1,-1.05
 05/10/2018 13:00:00,10.86,10.9,1,-1.11
 05/10/2018 13:15:00,10.88,10.9,1,-1.16
 05/10/2018 13:30:00,10.89,10.9,1,-0.91
 05/10/2018 13:45:00,10.86,10.9,1,-1.37
 05/10/2018 14:00:00,10.88,10.9,1,-0.75
 05/10/2018 14:15:00,10.91,10.9,1,-0.85
 05/10/2018 14:30:00,10.92,10.9,1,-1.14
 05/10/2018 14:45:00,10.94,10.9,1,-1.04
 05/10/2018 15:00:00,10.95,10.9,1,-1.24
 05/10/2018 15:15:00,10.95,10.9,1,-1.34
 05/10/2018 15:30:00,10.97,10.9,1,-1.19
 05/10/2018 15:45:00,10.94,10.9,1,-1.01
 05/10/2018 16:00:00,10.94,10.9,1,-1.39
 05/10/2018 16:15:00,10.95,10.9,1,-1.54
 05/10/2018 16:30:00,10.95,10.9,1,-1.54
 05/10/2018 16:45:00,10.95,10.9,1,-1.54
 05/10/2018 17:00:00,10.95,10.9,1,-1.54
 05/10/2018 17:15:00,10.95,10.9,1,-1.54
 05/10/2018 17:30:00,10.95,10.9,1,-1.54
 05/10/2018 17:45:00,10.95,10.9,1,-1.54
 05/10/2018 18:00:00,10.95,10.9,1,-1.54
 05/10/2018 18:15:00,10.95,10.9,1,-1.54
 05/10/2018 18:30:00,10.95,10.9,1,-1.54
 05/10/2018 18:45:00,10.95,10.9,1,-1.54
 05/10/2018 19:00:00,10.95,10.9,1,-1.54
 05/10/2018 19:15:00,10.95,10.9,1,-1.54
 05/10/2018 19:30:00,10.95,10.9,1,-1.54
 05/10/2018 19:45:00,10.95,10.9,1,-1.54
 05/10/2018 20:00:00,10.95,10.9,1,-1.54
 05/10/2018 20:15:00,10.95,10.9,1,-1.54
 05/10/2018 20:30:00,10.95,10.9,1,-1.54
 05/10/2018 20:45:00,10.95,10.9,1,-1.54
 05/10/2018 21:00:00,10.95,10.9,1,-1.54
 05/10/2018 21:15:00,10.95,10.9,1,-1.54
 05/10/2018 21:30:00,10.95,10.9,1,-1.54
 05/10/2018 21:45:00,10.95,10.9,1,-1.54
 05/10/2018 22:00:00,10.95,10.9,1,-1.54
 05/10/2018 22:15:00,10.95,10.9,1,-1.54
 05/10/2018 22:30:00,10.95,10.9,1,-1.54
 05/10/2018 22:45:00,10.95,10.9,1,-1.54
 05/10/2018 23:00:00,10.95,10.9,1,-1.54
 05/10/2018 23:15:00,10.95,10.9,1,-1.54
 05/10/2018 23:30:00,10.95,10.9,1,-1.54
 05/10/2018 23:45:00,10.95,10.9,1,-1.54
 06/10/2018 00:00:00,10.95,10.9,1,-1.54
 06/10/2018 00:15:00,10.95,10.9,1,-1.54
 06/10/2018 00:30:00,10.95,10.9,1,-1.54
 06/10/2018 00:45:00,10.95,10.9,1,-1.54
 06/10/2018 01:00:00,10.95,10.9,1,-1.54
 06/10/2018 01:15:00,10.95,10.9,1,-1.54
 06/10/2018 01:30:00,10.95,10.9,1,-1.54
 06/10/2018 01:45:00,10.95,10.9,1,-1.54
 06/10/2018 02:00:00,10.95,10.9,1,-1.54
 06/10/2018 02:15:00,10.95,10.9,1,-1.54
 06/10/2018 02:30:00,10.95,10.9,1,-1.54
 06/10/2018 02:45:00,10.95,10.9,1,-1.54
 06/10/2018 03:00:00,10.95,10.9,1,-1.54
 06/10/2018 03:15:00,10.95,10.9,1,-1.54
 06/10/2018 03:30:00,10.95,10.9,1,-1.54
 06/10/2018 03:45:00,10.95,10.9,1,-1.54
 06/10/2018 04:00:00,10.95,10.9,1,-1.54
 06/10/2018 04:15:00,10.95,10.9,1,-1.54
 06/10/2018 04:30:00,10.95,10.9,1,-1.54
 06/10/2018 04:45:00,10.95,10.9,1,-1.54
 06/10/2018 05:00:00,10.95,10.9,1,-1.54
 06/10/2018 05:15:00,10.95,10.9,1,-1.54
 06/10/2018 05:30:00,10.95,10.9,1,-1.54
 06/10/2018 05:45:00,10.95,10.9,1,-1.54
 06/10/2018 06:00:00,10.95,10.9,1,-1.54
 06/10/2018 06:15:00,10.95,10.9,1,-1.54
 06/10/2018 06:30:00,10.95,10.9,1,-1.54
 06/10/2018 06:45:00,10.95,10.9,1,-1.54
 06/10/2018 07:00:00,10.95,10.9,1,-1.54
 06/10/2018 07:15:00,10.95,10.9,1,-1.54
 06/10/2018 07:30:00,10.95,10.9,1,-1.54
 06/10/2018 07:45:00,10.95,10.9,1,-1.54
 06/10/2018 08:00:00,10.95,10.9,1,-1.54
 06/10/2018 08:15:00,10.95,10.9,1,-1.54
 06/10/2018 08:30:00,10.95,10.9,1,-1.54
 06/10/2018 08:45:00,10.95,10.9,1,-1.54
 06/10/2018 09:00:00,10.95,10.9,1,-1.54
 06/10/2018 09:15:00,10.95,10.9,1,-1.54
 06/10/2018 09:30:00,10.95,10.9,1,-1.54
 06/10/2018 09:45:00,10.95,10.9,1,-1.54
 06/10/2018 10:00:00,10.95,10.9,1,-1.54
 06/10/2018 10:15:00,10.95,10.9,1,-1.54
 06/10/2018 10:30:00,10.95,10.9,1,-1.54
 06/10/2018 10:45:00,10.95,10.9,1,-1.54
 06/10/2018 11:00:00,10.95,10.9,1,-1.54
 06/10/2018 11:15:00,10.95,10.9,1,-1.54
 06/10/2018 11:30:00,10.95,10.9,1,-1.54
 06/10/2018 11:45:00,10.95,10.9,1,-1.54
 06/10/2018 12:00:00,10.95,10.9,1,-1.54
 06/10/2018 12:15:00,10.95,10.9,1,-1.54
 06/10/2018 12:30:00,10.95,10.9,1,-1.54
 06/10/2018 12:45:00,10.95,10.9,1,-1.54
 06/10/2018 13:00:00,10.95,10.9,1,-1.54
 06/10/2018 13:15:00,10.95,10.9,1,-1.54
 06/10/2018 13:30:00,10.95,10.9,1,-1.54
 06/10/2018 13:45:00,10.95,10.9,1,-1.54
 06/10/2018 14:00:00,10.95,10.9,1,-1.54
 06/10/2018 14:15:00,10.95,10.9,1,-1.54
 06/10/2018 14:30:00,10.95,10.9,1,-1.54
 06/10/2018 14:45:00,10.95,10.9,1,-1.54
 06/10/2018 15:00:00,10.95,10.9,1,-1.54
 06/10/2018 15:15:00,10.95,10.9,1,-1.54
 06/10/2018 15:30:00,10.95,10.9,1,-1.54
 06/10/2018 15:45:00,10.95,10.9,1,-1.54
 06/10/2018 16:00:00,10.95,10.9,1,-1.54
 06/10/2018 16:15:00,10.95,10.9,1,-1.54
 06/10/2018 16:30:00,10.95,10.9,1,-1.54
 06/10/2018 16:45:00,10.95,10.9,1,-1.54
 06/10/2018 17:00:00,10.95,10.9,1,-1.54
 06/10/2018 17:15:00,10.95,10.9,1,-1.54
 06/10/2018 17:30:00,10.95,10.9,1,-1.54
 06/10/2018 17:45:00,10.95,10.9,1,-1.54
 06/10/2018 18:00:00,10.95,10.9,1,-1.54
 06/10/2018 18:15:00,10.95,10.9,1,-1.54
 06/10/2018 18:30:00,10.95,10.9,1,-1.54
 06/10/2018 18:45:00,10.95,10.9,1,-1.54
 06/10/2018 19:00:00,10.95,10.9,1,-1.54
 06/10/2018 19:15:00,10.95,10.9,1,-1.54
 06/10/2018 19:30:00,10.95,10.9,1,-1.54
 06/10/2018 19:45:00,10.95,10.9,1,-1.54
 06/10/2018 20:00:00,10.95,10.9,1,-1.54
 06/10/2018 20:15:00,10.95,10.9,1,-1.54
 06/10/2018 20:30:00,10.95,10.9,1,-1.54
 06/10/2018 20:45:00,10.95,10.9,1,-1.54
 06/10/2018 21:00:00,10.95,10.9,1,-1.54
 06/10/2018 21:15:00,10.95,10.9,1,-1.54
 06/10/2018 21:30:00,10.95,10.9,1,-1.54
 06/10/2018 21:45:00,10.95,10.9,1,-1.54
 06/10/2018 22:00:00,10.95,10.9,1,-1.54
 06/10/2018 22:15:00,10.95,10.9,1,-1.54
 06/10/2018 22:30:00,10.95,10.9,1,-1.54
 06/10/2018 22:45:00,10.95,10.9,1,-1.54
 06/10/2018 23:00:00,10.95,10.9,1,-1.54
 06/10/2018 23:15:00,10.95,10.9,1,-1.54
 06/10/2018 23:30:00,10.95,10.9,1,-1.54
 06/10/2018 23:45:00,10.95,10.9,1,-1.54
 07/10/2018 00:00:00,10.95,10.9,1,-1.54
 07/10/2018 00:15:00,10.95,10.9,1,-1.54
 07/10/2018 00:30:00,10.95,10.9,1,-1.54
 07/10/2018 00:45:00,10.95,10.9,1,-1.54
 07/10/2018 01:00:00,10.95,10.9,1,-1.54
 07/10/2018 01:15:00,10.95,10.9,1,-1.54
 07/10/2018 01:30:00,10.95,10.9,1,-1.54
 07/10/2018 01:45:00,10.95,10.9,1,-1.54
 07/10/2018 02:00:00,10.95,10.9,1,-1.54
 07/10/2018 02:15:00,10.95,10.9,1,-1.54
 07/10/2018 02:30:00,10.95,10.9,1,-1.54
 07/10/2018 02:45:00,10.95,10.9,1,-1.54
 07/10/2018 03:00:00,10.95,10.9,1,-1.54
 07/10/2018 03:15:00,10.95,10.9,1,-1.54
 07/10/2018 03:30:00,10.95,10.9,1,-1.54
 07/10/2018 03:45:00,10.95,10.9,1,-1.54
 07/10/2018 04:00:00,10.95,10.9,1,-1.54
 07/10/2018 04:15:00,10.95,10.9,1,-1.54
 07/10/2018 04:30:00,10.95,10.9,1,-1.54
 07/10/2018 04:45:00,10.95,10.9,1,-1.54
 07/10/2018 05:00:00,10.95,10.9,1,-1.54
 07/10/2018 05:15:00,10.95,10.9,1,-1.54
 07/10/2018 05:30:00,10.95,10.9,1,-1.54
 07/10/2018 05:45:00,10.95,10.9,1,-1.54
 07/10/2018 06:00:00,10.95,10.9,1,-1.54
 07/10/2018 06:15:00,10.95,10.9,1,-1.54
 07/10/2018 06:30:00,10.95,10.9,1,-1.54
 07/10/2018 06:45:00,10.95,10.9,1,-1.54
 07/10/2018 07:00:00,10.95,10.9,1,-1.54
 07/10/2018 07:15:00,10.95,10.9,1,-1.54
 07/10/2018 07:30:00,10.95,10.9,1,-1.54
 07/10/2018 07:45:00,10.95,10.9,1,-1.54
 07/10/2018 08:00:00,10.95,10.9,1,-1.54
 07/10/2018 08:15:00,10.95,10.9,1,-1.54
 07/10/2018 08:30:00,10.95,10.9,1,-1.54
 07/10/2018 08:45:00,10.95,10.9,1,-1.54
 07/10/2018 09:00:00,10.95,10.9,1,-1.54
 07/10/2018 09:15:00,10.95,10.9,1,-1.54
 07/10/2018 09:30:00,10.95,10.9,1,-1.54
 07/10/2018 09:45:00,10.95,10.9,1,-1.54
 07/10/2018 10:00:00,10.95,10.9,1,-1.54
 07/10/2018 10:15:00,10.95,10.9,1,-1.54
 07/10/2018 10:30:00,10.95,10.9,1,-1.54
 07/10/2018 10:45:00,10.95,10.9,1,-1.54
 07/10/2018 11:00:00,10.95,10.9,1,-1.54
 07/10/2018 11:15:00,10.95,10.9,1,-1.54
 07/10/2018 11:30:00,10.95,10.9,1,-1.54
 07/10/2018 11:45:00,10.95,10.9,1,-1.54
 07/10/2018 12:00:00,10.95,10.9,1,-1.54
 07/10/2018 12:15:00,10.95,10.9,1,-1.54
 07/10/2018 12:30:00,10.95,10.9,1,-1.54
 07/10/2018 12:45:00,10.95,10.9,1,-1.54
 07/10/2018 13:00:00,10.95,10.9,1,-1.54
 07/10/2018 13:15:00,10.95,10.9,1,-1.54
 07/10/2018 13:30:00,10.95,10.9,1,-1.54
 07/10/2018 13:45:00,10.95,10.9,1,-1.54
 07/10/2018 14:00:00,10.95,10.9,1,-1.54
 07/10/2018 14:15:00,10.95,10.9,1,-1.54
 07/10/2018 14:30:00,10.95,10.9,1,-1.54
 07/10/2018 14:45:00,10.95,10.9,1,-1.54
 07/10/2018 15:00:00,10.95,10.9,1,-1.54
 07/10/2018 15:15:00,10.95,10.9,1,-1.54
 07/10/2018 15:30:00,10.95,10.9,1,-1.54
 07/10/2018 15:45:00,10.95,10.9,1,-1.54
 07/10/2018 16:00:00,10.95,10.9,1,-1.54
 07/10/2018 16:15:00,10.95,10.9,1,-1.54
 07/10/2018 16:30:00,10.95,10.9,1,-1.54
 07/10/2018 16:45:00,10.95,10.9,1,-1.54
 07/10/2018 17:00:00,10.95,10.9,1,-1.54
 07/10/2018 17:15:00,10.95,10.9,1,-1.54
 07/10/2018 17:30:00,10.95,10.9,1,-1.54
 07/10/2018 17:45:00,10.95,10.9,1,-1.54
 07/10/2018 18:00:00,10.95,10.9,1,-1.54
 07/10/2018 18:15:00,10.95,10.9,1,-1.54
 07/10/2018 18:30:00,10.95,10.9,1,-1.54
 07/10/2018 18:45:00,10.95,10.9,1,-1.54
 07/10/2018 19:00:00,10.95,10.9,1,-1.54
 07/10/2018 19:15:00,10.95,10.9,1,-1.54
 07/10/2018 19:30:00,10.95,10.9,1,-1.54
 07/10/2018 19:45:00,10.95,10.9,1,-1.54
 07/10/2018 20:00:00,10.95,10.9,1,-1.54
 07/10/2018 20:15:00,10.95,10.9,1,-1.54
 07/10/2018 20:30:00,10.95,10.9,1,-1.54
 07/10/2018 20:45:00,10.95,10.9,1,-1.54
 07/10/2018 21:00:00,10.95,10.9,1,-1.54
 07/10/2018 21:15:00,10.95,10.9,1,-1.54
 07/10/2018 21:30:00,10.95,10.9,1,-1.54
 07/10/2018 21:45:00,10.95,10.9,1,-1.54
 07/10/2018 22:00:00,10.95,10.9,1,-1.54
 07/10/2018 22:15:00,10.95,10.9,1,-1.54
 07/10/2018 22:30:00,10.95,10.9,1,-1.54
 07/10/2018 22:45:00,10.95,10.9,1,-1.54
 07/10/2018 23:00:00,10.95,10.9,1,-1.54
 07/10/2018 23:15:00,10.95,10.9,1,-1.54
 07/10/2018 23:30:00,10.95,10.9,1,-1.54
 07/10/2018 23:45:00,10.95,10.9,1,-1.54
 08/10/2018 00:00:00,10.95,10.9,1,-1.54
 08/10/2018 00:00:00,10.95,10.9,1,-1.54
 08/10/2018 00:15:00,10.95,10.9,1,-1.54
 08/10/2018 00:30:00,10.95,10.9,1,-1.54
 08/10/2018 00:45:00,10.95,10.9,1,-1.54
 08/10/2018 01:00:00,10.95,10.9,1,-1.54
 08/10/2018 01:15:00,10.95,10.9,1,-1.54
 08/10/2018 01:30:00,10.95,10.9,1,-1.54
 08/10/2018 01:45:00,10.95,10.9,1,-1.54
 08/10/2018 02:00:00,10.95,10.9,1,-1.54
 08/10/2018 02:15:00,10.95,10.9,1,-1.54
 08/10/2018 02:30:00,10.95,10.9,1,-1.54
 08/10/2018 02:45:00,10.95,10.9,1,-1.54
 08/10/2018 03:00:00,10.95,10.9,1,-1.54
 08/10/2018 03:15:00,10.95,10.9,1,-1.54
 08/10/2018 03:30:00,10.95,10.9,1,-1.54
 08/10/2018 03:45:00,10.95,10.9,1,-1.54
 08/10/2018 04:00:00,10.95,10.9,1,-1.54
 08/10/2018 04:15:00,10.95,10.9,1,-1.54
 08/10/2018 04:30:00,10.95,10.9,1,-1.54
 08/10/2018 04:45:00,10.95,10.9,1,-1.54
 08/10/2018 05:00:00,10.95,10.9,1,-1.54
 08/10/2018 05:15:00,10.95,10.9,1,-1.54
 08/10/2018 05:30:00,10.95,10.9,1,-1.54
 08/10/2018 05:45:00,10.95,10.9,1,-1.54
 08/10/2018 06:00:00,10.95,10.9,1,-1.54
 08/10/2018 06:15:00,10.95,10.9,1,-1.54
 08/10/2018 06:30:00,10.95,10.9,1,-1.54
 08/10/2018 06:45:00,10.91,10.9,1,-1.96
 08/10/2018 07:00:00,10.87,10.9,1,-2.19
 08/10/2018 07:15:00,10.83,10.9,1,-2.29
 08/10/2018 07:30:00,10.91,10.9,1,-2.38
 08/10/2018 07:45:00,10.89,10.9,1,-2.48
 08/10/2018 08:00:00,10.89,10.9,1,-2.55
 08/10/2018 08:15:00,10.88,10.9,1,-2.51
 08/10/2018 08:30:00,10.91,10.9,1,-2.36
 08/10/2018 08:45:00,10.97,10.9,1,-2.28
 08/10/2018 09:00:00,10.99,10.9,1,-2.19
 08/10/2018 09:15:00,10.99,10.9,1,-2.16
 08/10/2018 09:30:00,11.03,10.9,1,-2.1
 08/10/2018 09:45:00,10.97,10.9,1,-1.94
 08/10/2018 10:00:00,10.93,10.9,1,-1.97
 08/10/2018 10:15:00,10.95,10.9,1,-1.92
 08/10/2018 10:30:00,10.98,10.9,1,-1.81
 08/10/2018 10:45:00,10.97,10.9,1,-1.85
 08/10/2018 11:00:00,10.95,10.9,1,-1.88
 08/10/2018 11:15:00,10.97,10.9,1,-1.96
 08/10/2018 11:30:00,10.98,10.9,1,-1.85
 08/10/2018 11:45:00,10.99,10.9,1,-1.65
 08/10/2018 12:00:00,10.97,10.9,1,-1.79
 08/10/2018 12:15:00,10.97,10.9,1,-1.72
 08/10/2018 12:30:00,10.97,10.9,1,-1.85
 08/10/2018 12:45:00,10.98,10.9,1,-2.0
 08/10/2018 13:00:00,10.98,10.9,1,-1.91
 08/10/2018 13:15:00,11.02,10.9,1,-1.87
 08/10/2018 13:30:00,11.02,10.9,1,-1.91
 08/10/2018 13:45:00,10.98,10.9,1,-1.73
 08/10/2018 14:00:00,10.95,10.9,1,-1.7
 08/10/2018 14:15:00,10.94,10.9,1,-1.74
 08/10/2018 14:30:00,10.93,10.9,1,-1.73
 08/10/2018 14:45:00,10.95,10.9,1,-1.74
 08/10/2018 15:00:00,10.94,10.9,1,-1.74
 08/10/2018 15:15:00,10.95,10.9,1,-1.74
 08/10/2018 15:30:00,10.97,10.9,1,-1.81
 08/10/2018 15:45:00,10.95,10.9,1,-1.84
 08/10/2018 16:00:00,10.93,10.9,1,-1.9
 08/10/2018 16:15:00,10.9,10.9,1,-1.98
 08/10/2018 16:30:00,10.87,10.9,1,-2.11
 08/10/2018 16:45:00,10.86,10.9,1,-2.34
 08/10/2018 17:00:00,10.83,10.9,1,-2.51
 08/10/2018 17:15:00,10.82,10.9,2,-2.63
 08/10/2018 17:30:00,10.81,10.89,2,-2.81
 08/10/2018 17:45:00,10.81,10.89,2,-2.85
 08/10/2018 18:00:00,10.79,10.89,2,-2.95
 08/10/2018 18:15:00,10.77,10.89,2,-3.09
 08/10/2018 18:30:00,10.77,10.89,2,-3.12
 08/10/2018 18:45:00,10.8,10.89,2,-3.16
 08/10/2018 19:00:00,10.81,10.89,2,-3.25
 08/10/2018 19:15:00,10.79,10.89,2,-3.25
 08/10/2018 19:30:00,10.89,10.89,2,-3.17
 08/10/2018 19:45:00,10.89,10.89,2,-3.03
 08/10/2018 20:00:00,10.91,10.89,2,-2.97
 08/10/2018 20:15:00,10.95,10.89,2,-2.88
 08/10/2018 20:30:00,10.96,10.89,2,-2.82
 08/10/2018 20:45:00,10.95,10.89,2,-2.75
 08/10/2018 21:00:00,10.98,10.89,2,-2.67
 08/10/2018 21:15:00,11.03,10.89,2,-2.61
 08/10/2018 21:30:00,10.95,10.89,2,-2.47
 08/10/2018 21:45:00,10.8,10.89,2,-2.35
 08/10/2018 22:00:00,10.84,10.89,2,-2.24
 08/10/2018 22:15:00,10.86,10.89,2,-2.22
 08/10/2018 22:30:00,10.9,10.89,2,-2.12
 08/10/2018 22:45:00,10.95,10.89,2,-2.01
 08/10/2018 23:00:00,10.91,10.89,2,-1.93
 08/10/2018 23:15:00,10.82,10.89,2,-1.8
 08/10/2018 23:30:00,10.83,10.89,2,-1.78
 08/10/2018 23:45:00,10.84,10.89,2,-1.75
 09/10/2018 00:00:00,10.88,10.89,2,-1.64
 09/10/2018 00:15:00,10.9,10.89,2,-1.64
 09/10/2018 00:30:00,10.91,10.89,2,-1.54
 09/10/2018 00:45:00,10.91,10.89,2,-1.51
 09/10/2018 01:00:00,10.92,10.89,2,-1.51
 09/10/2018 01:15:00,10.9,10.89,2,-1.67
 09/10/2018 01:30:00,10.89,10.89,2,-1.74
 09/10/2018 01:45:00,10.89,10.89,2,-1.74
 09/10/2018 02:00:00,10.91,10.89,2,-1.74
 09/10/2018 02:15:00,10.91,10.89,2,-1.74
 09/10/2018 02:30:00,10.91,10.89,2,-1.74
 09/10/2018 02:45:00,10.93,10.89,2,-1.74
 09/10/2018 03:00:00,10.95,10.89,2,-1.61
 09/10/2018 03:15:00,10.95,10.89,1,-1.61
 09/10/2018 03:30:00,10.91,10.9,1,-1.61
 09/10/2018 03:45:00,10.9,10.9,1,-1.61
 09/10/2018 04:00:00,10.91,10.9,1,-1.61
 09/10/2018 04:15:00,10.89,10.9,1,-1.61
 09/10/2018 04:30:00,10.89,10.9,1,-1.56
 09/10/2018 04:45:00,10.91,10.9,1,-1.47
 09/10/2018 05:00:00,10.92,10.9,1,-1.47
 09/10/2018 05:15:00,10.9,10.9,1,-1.54
 09/10/2018 05:30:00,10.88,10.9,1,-1.5
 09/10/2018 05:45:00,10.86,10.9,1,-1.61
 09/10/2018 06:00:00,10.84,10.9,1,-1.54
 09/10/2018 06:15:00,10.81,10.9,1,-1.7
 09/10/2018 06:30:00,10.87,10.9,1,-1.91
 09/10/2018 06:45:00,10.92,10.9,1,-2.11
 09/10/2018 07:00:00,10.91,10.9,1,-2.26
 09/10/2018 07:15:00,10.86,10.9,1,-2.42
 09/10/2018 07:30:00,10.83,10.9,1,-2.53
 09/10/2018 07:45:00,10.81,10.9,1,-2.61
 09/10/2018 08:00:00,10.81,10.9,1,-2.51
 09/10/2018 08:15:00,10.81,10.9,1,-2.33
 09/10/2018 08:30:00,10.81,10.9,1,-2.17
 09/10/2018 08:45:00,10.81,10.9,1,-1.98
 09/10/2018 09:00:00,10.83,10.9,1,-1.81
 09/10/2018 09:15:00,10.84,10.9,1,-1.65
 09/10/2018 09:30:00,10.86,10.9,1,-1.54
 09/10/2018 09:45:00,10.87,10.9,1,-1.46
 09/10/2018 10:00:00,10.88,10.9,1,-1.29
 09/10/2018 10:15:00,10.9,10.9,1,-1.17
 09/10/2018 10:30:00,10.91,10.9,1,-1.12
 09/10/2018 10:45:00,10.9,10.9,1,-0.94
 09/10/2018 11:00:00,10.9,10.9,1,-0.84
 09/10/2018 11:15:00,10.88,10.9,1,-0.72
 09/10/2018 11:30:00,10.9,10.9,1,-0.61
 09/10/2018 11:45:00,10.89,10.9,1,-0.57
 09/10/2018 12:00:00,10.89,10.9,1,-0.57
 09/10/2018 12:15:00,10.88,10.9,1,-0.56
 09/10/2018 12:30:00,10.9,10.9,1,-0.44
 09/10/2018 12:45:00,10.91,10.9,1,-0.37
 09/10/2018 13:00:00,10.92,10.9,1,-0.34
 09/10/2018 13:15:00,10.96,10.9,1,-0.34
 09/10/2018 13:30:00,10.95,10.9,1,-0.31
 09/10/2018 13:45:00,10.94,10.9,1,-0.24
 09/10/2018 14:00:00,10.94,10.9,1,-0.24
 09/10/2018 14:15:00,10.96,10.9,1,-0.33
 09/10/2018 14:30:00,10.95,10.9,1,-0.34
 09/10/2018 14:45:00,10.95,10.9,1,-0.44
