DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 15:00:00,10.97,10.9,1,-0.47
 09/10/2018 15:15:00,11.01,10.9,1,-0.55
 09/10/2018 15:30:00,11.02,10.9,1,-0.61
 09/10/2018 15:45:00,11.01,10.9,1,-0.72
 09/10/2018 16:00:00,11.01,10.9,1,-0.86
 09/10/2018 16:15:00,11.0,10.9,1,-1.08
 09/10/2018 16:30:00,10.98,10.9,1,-1.24
 09/10/2018 16:45:00,10.94,10.9,1,-1.5
 09/10/2018 17:00:00,10.96,10.9,1,-1.76
 09/10/2018 17:15:00,10.95,10.9,1,-1.97
 09/10/2018 17:30:00,10.91,10.9,1,-2.2
 09/10/2018 17:45:00,10.9,10.9,1,-2.45
 09/10/2018 18:00:00,10.89,10.9,1,-2.51
 09/10/2018 18:15:00,10.87,10.9,1,-2.62
 09/10/2018 18:30:00,10.84,10.9,1,-2.74
 09/10/2018 18:45:00,10.81,10.9,1,-2.86
 09/10/2018 19:00:00,10.8,10.9,1,-2.87
 09/10/2018 19:15:00,10.78,10.9,1,-2.96
 09/10/2018 19:30:00,10.8,10.9,1,-2.97
 09/10/2018 19:45:00,10.82,10.9,1,-2.88
 09/10/2018 20:00:00,10.81,10.9,1,-2.88
 09/10/2018 20:15:00,10.82,10.9,1,-2.84
 09/10/2018 20:30:00,10.97,10.9,1,-2.73
 09/10/2018 20:45:00,10.97,10.9,1,-2.66
 09/10/2018 21:00:00,10.94,10.9,1,-2.58
 09/10/2018 21:15:00,10.96,10.9,1,-2.52
 09/10/2018 21:30:00,11.0,10.9,1,-2.45
 09/10/2018 21:45:00,11.02,10.9,1,-2.36
 09/10/2018 22:00:00,11.02,10.9,1,-2.31
 09/10/2018 22:15:00,11.0,10.9,1,-2.24
 09/10/2018 22:30:00,10.92,10.9,1,-2.09
 09/10/2018 22:45:00,10.85,10.9,1,-1.94
 09/10/2018 23:00:00,10.8,10.9,1,-1.84
 09/10/2018 23:15:00,10.83,10.9,1,-1.81
 09/10/2018 23:30:00,10.85,10.9,1,-1.75
 09/10/2018 23:45:00,10.86,10.9,1,-1.68
 10/10/2018 00:00:00,10.89,10.9,1,-1.54
 10/10/2018 00:15:00,10.89,10.9,1,-1.54
 10/10/2018 00:30:00,10.86,10.9,1,-1.54
 10/10/2018 00:45:00,10.85,10.9,1,-1.54
 10/10/2018 01:00:00,10.86,10.9,1,-1.54
 10/10/2018 01:15:00,10.82,10.9,1,-1.65
 10/10/2018 01:30:00,10.83,10.9,1,-1.68
 10/10/2018 01:45:00,10.83,10.9,1,-1.68
 10/10/2018 02:00:00,10.84,10.9,1,-1.68
 10/10/2018 02:15:00,10.84,10.9,1,-1.68
 10/10/2018 02:30:00,10.86,10.9,1,-1.68
 10/10/2018 02:45:00,10.88,10.9,1,-1.6
 10/10/2018 03:00:00,10.9,10.9,1,-1.54
 10/10/2018 03:15:00,10.88,10.9,1,-1.54
 10/10/2018 03:30:00,10.91,10.9,1,-1.54
 10/10/2018 03:45:00,10.9,10.9,1,-1.54
 10/10/2018 04:00:00,10.9,10.9,1,-1.54
 10/10/2018 04:15:00,10.92,10.9,1,-1.44
 10/10/2018 04:30:00,10.92,10.9,1,-1.41
 10/10/2018 04:45:00,10.93,10.9,1,-1.41
 10/10/2018 05:00:00,10.91,10.9,1,-1.41
 10/10/2018 05:15:00,10.9,10.9,1,-1.54
 10/10/2018 05:30:00,10.88,10.9,1,-1.54
 10/10/2018 05:45:00,10.85,10.9,1,-1.54
 10/10/2018 06:00:00,10.85,10.9,1,-1.59
 10/10/2018 06:15:00,10.85,10.9,1,-1.72
 10/10/2018 06:30:00,10.78,10.9,1,-1.85
 10/10/2018 06:45:00,10.83,10.9,1,-2.08
 10/10/2018 07:00:00,10.83,10.9,1,-2.17
 10/10/2018 07:15:00,10.84,10.9,1,-2.32
 10/10/2018 07:30:00,10.86,10.9,1,-2.47
 10/10/2018 07:45:00,10.82,10.9,1,-2.48
 10/10/2018 08:00:00,10.82,10.9,1,-2.42
 10/10/2018 08:15:00,10.84,10.9,1,-2.32
 10/10/2018 08:30:00,10.83,10.9,1,-2.16
 10/10/2018 08:45:00,10.84,10.9,1,-2.01
 10/10/2018 09:00:00,10.86,10.9,1,-1.82
 10/10/2018 09:15:00,10.85,10.9,1,-1.73
 10/10/2018 09:30:00,10.86,10.9,1,-1.61
 10/10/2018 09:45:00,10.84,10.9,1,-1.35
 10/10/2018 10:00:00,10.86,10.9,1,-1.25
 10/10/2018 10:15:00,10.9,10.9,1,-1.09
 10/10/2018 10:30:00,10.91,10.9,1,-1.02
 10/10/2018 10:45:00,10.9,10.9,1,-0.89
 10/10/2018 11:00:00,10.9,10.9,1,-0.74
 10/10/2018 11:15:00,10.9,10.89,2,-0.68
 10/10/2018 11:30:00,10.91,10.89,2,-0.65
 10/10/2018 11:45:00,10.92,10.89,2,-0.83
 10/10/2018 12:00:00,10.9,10.89,2,-0.89
 10/10/2018 12:15:00,10.95,10.98,2,-0.7
 10/10/2018 12:30:00,11.03,11.08,2,-0.56
 10/10/2018 12:45:00,11.04,11.08,2,-0.42
 10/10/2018 13:00:00,11.07,11.08,2,-0.41
 10/10/2018 13:15:00,11.09,11.08,2,-0.41
 10/10/2018 13:30:00,11.14,11.08,2,-0.3
 10/10/2018 13:45:00,10.9,10.94,2,-0.32
 10/10/2018 14:00:00,10.97,11.09,2,-0.4
 10/10/2018 14:15:00,10.93,11.03,2,-0.4
 10/10/2018 14:30:00,10.93,11.03,2,-0.4
 10/10/2018 14:45:00,10.96,11.1,2,-0.4
 10/10/2018 15:00:00,10.97,11.1,2,-0.43
 10/10/2018 15:15:00,10.98,11.1,2,-0.5
 10/10/2018 15:30:00,10.96,11.1,2,-0.58
 10/10/2018 15:45:00,10.96,11.1,2,-0.72
 10/10/2018 16:00:00,11.01,11.1,2,-0.91
 10/10/2018 16:15:00,11.04,11.1,2,-1.11
 10/10/2018 16:30:00,11.0,11.1,2,-1.35
 10/10/2018 16:45:00,10.99,11.1,2,-1.58
 10/10/2018 17:00:00,10.98,11.1,2,-1.92
 10/10/2018 17:15:00,10.98,11.1,2,-2.1
 10/10/2018 17:30:00,11.01,11.1,2,-2.31
 10/10/2018 17:45:00,11.04,11.1,2,-2.47
 10/10/2018 18:00:00,11.03,11.1,2,-2.64
 10/10/2018 18:15:00,11.03,11.1,2,-2.79
 10/10/2018 18:30:00,11.02,11.1,2,-2.88
 10/10/2018 18:45:00,11.08,11.1,2,-2.98
 10/10/2018 19:00:00,11.17,11.1,2,-3.09
 10/10/2018 19:15:00,11.19,11.1,2,-3.12
 10/10/2018 19:30:00,11.2,11.1,2,-3.12
 10/10/2018 19:45:00,11.23,11.1,2,-3.05
 10/10/2018 20:00:00,11.22,11.1,2,-2.95
 10/10/2018 20:15:00,11.13,11.1,2,-2.88
 10/10/2018 20:30:00,11.16,11.1,2,-2.81
 10/10/2018 20:45:00,11.19,11.1,2,-2.71
 10/10/2018 21:00:00,11.16,11.1,2,-2.57
 10/10/2018 21:15:00,11.09,11.1,2,-2.55
 10/10/2018 21:30:00,11.12,11.1,2,-2.47
 10/10/2018 21:45:00,11.16,11.1,2,-2.35
 10/10/2018 22:00:00,11.18,11.1,2,-2.28
 10/10/2018 22:15:00,11.17,11.1,2,-2.21
 10/10/2018 22:30:00,11.19,11.1,2,-2.08
 10/10/2018 22:45:00,11.2,11.1,2,-1.99
 10/10/2018 23:00:00,11.09,11.1,2,-1.89
 10/10/2018 23:15:00,11.04,11.1,2,-1.81
 10/10/2018 23:30:00,11.08,11.1,2,-1.74
 10/10/2018 23:45:00,11.09,11.1,2,-1.68
 11/10/2018 00:00:00,11.09,11.1,2,-1.57
 11/10/2018 00:15:00,11.07,11.1,2,-1.54
 11/10/2018 00:30:00,11.08,11.1,2,-1.54
 11/10/2018 00:45:00,11.1,11.1,2,-1.54
 11/10/2018 01:00:00,11.12,11.1,2,-1.54
 11/10/2018 01:15:00,11.09,11.1,2,-1.63
 11/10/2018 01:30:00,11.08,11.1,2,-1.73
 11/10/2018 01:45:00,11.1,11.1,2,-1.73
 11/10/2018 02:00:00,11.12,11.1,2,-1.64
 11/10/2018 02:15:00,11.12,11.1,2,-1.64
 11/10/2018 02:30:00,11.14,11.1,2,-1.64
 11/10/2018 02:45:00,11.17,11.1,2,-1.64
 11/10/2018 03:00:00,11.16,11.1,2,-1.64
 11/10/2018 03:15:00,11.19,11.1,2,-1.58
 11/10/2018 03:30:00,11.22,11.1,2,-1.54
 11/10/2018 03:45:00,11.23,11.1,2,-1.54
 11/10/2018 04:00:00,11.23,11.1,2,-1.54
 11/10/2018 04:15:00,11.21,11.1,2,-1.54
 11/10/2018 04:30:00,11.2,11.1,2,-1.53
 11/10/2018 04:45:00,11.19,11.1,2,-1.41
 11/10/2018 05:00:00,11.2,11.1,2,-1.41
 11/10/2018 05:15:00,11.17,11.1,2,-1.43
 11/10/2018 05:30:00,11.17,11.1,2,-1.51
 11/10/2018 05:45:00,11.15,11.1,2,-1.51
 11/10/2018 06:00:00,11.12,11.1,2,-1.57
 11/10/2018 06:15:00,11.08,11.1,2,-1.73
 11/10/2018 06:30:00,11.06,11.1,2,-1.83
 11/10/2018 06:45:00,10.98,11.1,2,-1.99
 11/10/2018 07:00:00,11.12,11.1,2,-2.21
 11/10/2018 07:15:00,11.08,11.1,2,-2.34
 11/10/2018 07:30:00,11.07,11.1,2,-2.45
 11/10/2018 07:45:00,11.07,11.1,2,-2.49
 11/10/2018 08:00:00,11.2,11.1,2,-2.42
 11/10/2018 08:15:00,11.18,11.1,2,-2.37
 11/10/2018 08:30:00,11.17,11.1,2,-2.24
 11/10/2018 08:45:00,11.16,11.1,2,-2.26
 11/10/2018 09:00:00,11.15,11.1,2,-2.15
 11/10/2018 09:15:00,11.13,11.1,2,-2.21
 11/10/2018 09:30:00,11.14,11.1,2,-2.22
 11/10/2018 09:45:00,11.16,11.1,2,-2.08
 11/10/2018 10:00:00,11.16,11.1,2,-2.04
 11/10/2018 10:15:00,11.17,11.1,2,-2.04
 11/10/2018 10:30:00,11.22,11.1,2,-2.01
 11/10/2018 10:45:00,11.22,11.1,2,-1.85
 11/10/2018 11:00:00,11.18,11.1,2,-1.97
 11/10/2018 11:15:00,11.15,11.1,2,-1.93
 11/10/2018 11:30:00,11.17,11.1,2,-2.1
 11/10/2018 11:45:00,11.19,11.1,2,-2.1
 11/10/2018 12:00:00,11.17,11.1,2,-2.11
 11/10/2018 12:15:00,11.18,11.1,2,-2.17
 11/10/2018 12:30:00,11.23,11.1,2,-2.12
 11/10/2018 12:45:00,11.22,11.1,2,-2.18
 11/10/2018 13:00:00,11.25,11.1,2,-2.21
 11/10/2018 13:15:00,11.19,11.1,2,-2.15
 11/10/2018 13:30:00,11.19,11.1,2,-2.01
 11/10/2018 13:45:00,11.05,11.1,2,-1.98
 11/10/2018 14:00:00,11.0,11.1,2,-1.98
 11/10/2018 14:15:00,10.98,11.1,2,-2.01
 11/10/2018 14:30:00,11.02,11.1,2,-1.88
 11/10/2018 14:45:00,11.04,11.1,2,-1.61
 11/10/2018 15:00:00,11.06,11.1,2,-1.34
 11/10/2018 15:15:00,11.06,11.1,2,-1.62
 11/10/2018 15:30:00,11.05,11.1,2,-1.59
 11/10/2018 15:45:00,11.05,11.1,2,-1.43
 11/10/2018 16:00:00,11.04,11.1,2,-1.5
 11/10/2018 16:15:00,11.02,11.1,2,-1.96
 11/10/2018 16:30:00,10.98,11.1,2,-2.16
 11/10/2018 16:45:00,10.97,11.1,2,-2.31
 11/10/2018 17:00:00,11.05,11.1,2,-2.48
 11/10/2018 17:15:00,11.1,11.1,2,-2.37
 11/10/2018 17:30:00,11.1,11.1,2,-2.2
 11/10/2018 17:45:00,11.11,11.1,2,-2.4
 11/10/2018 18:00:00,11.08,11.1,2,-2.59
 11/10/2018 18:15:00,11.07,11.1,2,-2.74
 11/10/2018 18:30:00,11.07,11.1,2,-2.76
 11/10/2018 18:45:00,11.05,11.1,2,-2.88
 11/10/2018 19:00:00,11.02,11.1,2,-2.93
 11/10/2018 19:15:00,11.02,11.1,2,-2.97
 11/10/2018 19:30:00,11.02,11.1,2,-2.89
 11/10/2018 19:45:00,11.05,11.1,2,-2.88
 11/10/2018 20:00:00,11.11,11.1,2,-2.86
 11/10/2018 20:15:00,11.12,11.1,2,-2.75
 11/10/2018 20:30:00,11.15,11.1,2,-2.65
 11/10/2018 20:45:00,11.13,11.1,2,-2.61
 11/10/2018 21:00:00,11.15,11.1,2,-2.61
 11/10/2018 21:15:00,11.21,11.1,2,-2.53
 11/10/2018 21:30:00,11.19,11.1,2,-2.48
 11/10/2018 21:45:00,11.2,11.1,2,-2.4
 11/10/2018 22:00:00,11.21,11.1,2,-2.28
 11/10/2018 22:15:00,11.22,11.1,2,-2.18
 11/10/2018 22:30:00,11.18,11.1,2,-2.11
 11/10/2018 22:45:00,11.11,11.1,2,-1.99
 11/10/2018 23:00:00,11.15,11.1,2,-1.89
 11/10/2018 23:15:00,11.08,11.1,2,-1.78
 11/10/2018 23:30:00,11.09,11.1,2,-1.73
 11/10/2018 23:45:00,11.09,11.1,2,-1.68
 12/10/2018 00:00:00,11.12,11.1,2,-1.64
 12/10/2018 00:15:00,11.09,11.1,2,-1.58
 12/10/2018 00:30:00,11.07,11.1,2,-1.58
 12/10/2018 00:45:00,11.07,11.1,2,-1.58
 12/10/2018 01:00:00,11.07,11.1,2,-1.58
 12/10/2018 01:15:00,11.06,11.1,2,-1.68
 12/10/2018 01:30:00,11.05,11.1,2,-1.71
 12/10/2018 01:45:00,11.07,11.1,2,-1.71
 12/10/2018 02:00:00,11.08,11.1,2,-1.71
 12/10/2018 02:15:00,11.08,11.1,2,-1.71
 12/10/2018 02:30:00,11.09,11.1,2,-1.71
 12/10/2018 02:45:00,11.1,11.1,2,-1.62
 12/10/2018 03:00:00,11.12,11.1,2,-1.58
 12/10/2018 03:15:00,11.13,11.1,2,-1.54
 12/10/2018 03:30:00,11.13,11.1,2,-1.47
 12/10/2018 03:45:00,11.13,11.1,2,-1.47
 12/10/2018 04:00:00,11.13,11.1,2,-1.47
 12/10/2018 04:15:00,11.12,11.1,2,-1.47
 12/10/2018 04:30:00,11.12,11.1,2,-1.47
 12/10/2018 04:45:00,11.11,11.1,2,-1.47
 12/10/2018 05:00:00,11.11,11.1,2,-1.47
 12/10/2018 05:15:00,11.08,11.1,2,-1.47
 12/10/2018 05:30:00,11.07,11.1,2,-1.47
 12/10/2018 05:45:00,11.04,11.1,2,-1.52
 12/10/2018 06:00:00,11.01,11.1,2,-1.58
 12/10/2018 06:15:00,11.03,11.1,2,-1.68
 12/10/2018 06:30:00,11.02,11.1,2,-1.79
 12/10/2018 06:45:00,11.0,11.1,2,-1.97
 12/10/2018 07:00:00,11.12,11.1,2,-2.13
 12/10/2018 07:15:00,11.07,11.1,2,-2.26
 12/10/2018 07:30:00,11.12,11.1,2,-2.39
 12/10/2018 07:45:00,11.17,11.1,2,-2.41
 12/10/2018 08:00:00,11.17,11.1,2,-2.41
 12/10/2018 08:15:00,11.15,11.1,2,-2.41
 12/10/2018 08:30:00,11.14,11.1,2,-2.41
 12/10/2018 08:45:00,11.16,11.1,2,-2.38
 12/10/2018 09:00:00,11.16,11.1,2,-2.41
 12/10/2018 09:15:00,11.15,11.1,2,-2.41
 12/10/2018 09:30:00,11.12,11.1,2,-2.41
 12/10/2018 09:45:00,11.11,11.1,2,-2.41
 12/10/2018 10:00:00,11.13,11.1,2,-2.4
 12/10/2018 10:15:00,11.16,11.1,2,-2.36
 12/10/2018 10:30:00,11.16,11.1,2,-2.41
 12/10/2018 10:45:00,11.17,11.1,2,-2.4
 12/10/2018 11:00:00,11.17,11.1,2,-2.31
 12/10/2018 11:15:00,11.16,11.1,2,-2.28
 12/10/2018 11:30:00,11.17,11.1,2,-2.31
 12/10/2018 11:45:00,11.16,11.1,2,-2.31
 12/10/2018 12:00:00,11.16,11.1,2,-2.31
 12/10/2018 12:15:00,11.18,11.1,2,-2.31
 12/10/2018 12:30:00,11.16,11.1,2,-2.37
 12/10/2018 12:45:00,11.17,11.1,2,-2.38
 12/10/2018 13:00:00,11.19,11.1,2,-2.3
 12/10/2018 13:15:00,11.24,11.1,2,-2.24
 12/10/2018 13:30:00,11.17,11.1,2,-2.22
 12/10/2018 13:45:00,11.17,11.1,2,-2.18
 12/10/2018 14:00:00,11.13,11.1,2,-2.14
 12/10/2018 14:15:00,11.02,11.1,2,-2.18
 12/10/2018 14:30:00,11.02,11.1,2,-2.22
 12/10/2018 14:45:00,11.05,11.1,2,-2.21
 12/10/2018 15:00:00,11.04,11.1,2,-2.29
 12/10/2018 15:15:00,11.05,11.1,2,-2.31
 12/10/2018 15:30:00,11.05,11.1,2,-2.31
 12/10/2018 15:45:00,11.05,11.1,2,-2.24
 12/10/2018 16:00:00,11.0,11.1,2,-2.4
 12/10/2018 16:15:00,10.98,11.1,2,-2.45
 12/10/2018 16:30:00,10.97,11.1,2,-2.54
 12/10/2018 16:45:00,10.98,11.1,2,-2.65
 12/10/2018 17:00:00,11.07,11.1,2,-2.86
 12/10/2018 17:15:00,11.07,11.1,2,-2.89
 12/10/2018 17:30:00,11.05,11.1,2,-3.05
 12/10/2018 17:45:00,11.03,11.1,2,-3.05
 12/10/2018 18:00:00,11.0,11.1,2,-3.05
 12/10/2018 18:15:00,11.1,11.1,2,-3.05
 12/10/2018 18:30:00,11.1,11.1,2,-3.04
 12/10/2018 18:45:00,11.1,11.1,2,-3.14
 12/10/2018 19:00:00,11.14,11.1,2,-3.05
 12/10/2018 19:15:00,11.14,11.1,2,-3.03
 12/10/2018 19:30:00,11.17,11.1,2,-2.92
 12/10/2018 19:45:00,11.18,11.1,2,-2.9
 12/10/2018 20:00:00,11.2,11.1,2,-2.78
 12/10/2018 20:15:00,11.22,11.1,2,-2.73
 12/10/2018 20:30:00,11.18,11.1,2,-2.58
 12/10/2018 20:45:00,11.12,11.1,2,-2.51
 12/10/2018 21:00:00,11.18,11.1,2,-2.45
 12/10/2018 21:15:00,11.21,11.1,2,-2.45
 12/10/2018 21:30:00,11.22,11.1,2,-2.34
 12/10/2018 21:45:00,11.17,11.1,2,-2.31
 12/10/2018 22:00:00,11.15,11.1,2,-2.31
 12/10/2018 22:15:00,11.15,11.1,2,-2.27
 12/10/2018 22:30:00,11.2,11.1,2,-2.15
 12/10/2018 22:45:00,11.2,11.1,2,-2.08
 12/10/2018 23:00:00,11.14,11.1,2,-1.92
 12/10/2018 23:15:00,11.13,11.1,2,-1.84
 12/10/2018 23:30:00,11.14,11.1,2,-1.83
 12/10/2018 23:45:00,11.14,11.1,2,-1.84
 13/10/2018 00:00:00,11.16,11.1,2,-1.74
 13/10/2018 00:15:00,11.13,11.1,2,-1.71
 13/10/2018 00:30:00,11.15,11.1,2,-1.64
 13/10/2018 00:45:00,11.16,11.1,2,-1.61
 13/10/2018 01:00:00,11.17,11.1,2,-1.61
 13/10/2018 01:15:00,11.16,11.1,2,-1.72
 13/10/2018 01:30:00,11.15,11.1,2,-1.74
 13/10/2018 01:45:00,11.15,11.1,2,-1.74
 13/10/2018 02:00:00,11.13,11.1,2,-1.74
 13/10/2018 02:15:00,11.1,11.1,2,-1.74
 13/10/2018 02:30:00,11.13,11.1,2,-1.74
 13/10/2018 02:45:00,11.13,11.1,2,-1.71
 13/10/2018 03:00:00,11.14,11.1,2,-1.61
 13/10/2018 03:15:00,11.15,11.1,2,-1.61
 13/10/2018 03:30:00,11.15,11.1,2,-1.61
 13/10/2018 03:45:00,11.17,11.1,2,-1.55
 13/10/2018 04:00:00,11.17,11.1,2,-1.47
 13/10/2018 04:15:00,11.17,11.1,2,-1.47
 13/10/2018 04:30:00,11.17,11.1,2,-1.46
 13/10/2018 04:45:00,11.17,11.1,2,-1.57
 13/10/2018 05:00:00,11.17,11.1,2,-1.51
 13/10/2018 05:15:00,11.17,11.1,2,-1.41
 13/10/2018 05:30:00,11.16,11.1,2,-1.41
 13/10/2018 05:45:00,11.15,11.1,2,-1.42
 13/10/2018 06:00:00,11.12,11.1,2,-1.51
 13/10/2018 06:15:00,11.08,11.1,2,-1.52
 13/10/2018 06:30:00,11.05,11.1,2,-1.54
 13/10/2018 06:45:00,11.01,11.1,2,-1.7
 13/10/2018 07:00:00,10.99,11.1,2,-1.78
 13/10/2018 07:15:00,10.98,11.1,2,-1.83
 13/10/2018 07:30:00,11.06,11.1,2,-1.96
 13/10/2018 07:45:00,11.17,11.1,2,-1.95
 13/10/2018 08:00:00,11.16,11.1,2,-1.98
 13/10/2018 08:15:00,11.14,11.1,2,-2.04
 13/10/2018 08:30:00,11.17,11.1,2,-2.17
 13/10/2018 08:45:00,11.18,11.1,2,-2.21
 13/10/2018 09:00:00,11.16,11.1,2,-2.28
 13/10/2018 09:15:00,11.15,11.1,2,-2.3
 13/10/2018 09:30:00,11.18,11.1,2,-2.37
 13/10/2018 09:45:00,11.17,11.1,2,-2.33
 13/10/2018 10:00:00,11.18,11.1,2,-2.38
 13/10/2018 10:15:00,11.18,11.1,2,-2.36
 13/10/2018 10:30:00,11.19,11.1,2,-2.38
 13/10/2018 10:45:00,11.19,11.1,2,-2.3
 13/10/2018 11:00:00,11.22,11.1,2,-2.34
 13/10/2018 11:15:00,11.24,11.1,2,-2.18
 13/10/2018 11:30:00,11.23,11.1,2,-2.11
 13/10/2018 11:45:00,11.18,11.1,2,-2.11
 13/10/2018 12:00:00,11.19,11.1,2,-2.02
 13/10/2018 12:15:00,11.16,11.1,2,-2.02
 13/10/2018 12:30:00,11.15,11.1,2,-1.96
 13/10/2018 12:45:00,11.15,11.1,2,-1.94
 13/10/2018 13:00:00,11.15,11.1,2,-1.94
 13/10/2018 13:15:00,11.16,11.1,2,-2.02
 13/10/2018 13:30:00,11.2,11.1,2,-1.94
 13/10/2018 13:45:00,11.19,11.1,2,-1.94
 13/10/2018 14:00:00,11.2,11.1,2,-2.02
 13/10/2018 14:15:00,11.21,11.1,2,-1.95
 13/10/2018 14:30:00,11.13,11.1,2,-2.16
 13/10/2018 14:45:00,11.12,11.1,2,-2.18
 13/10/2018 15:00:00,11.11,11.1,2,-2.18
 13/10/2018 15:15:00,11.13,11.1,2,-2.26
 13/10/2018 15:30:00,11.08,11.1,2,-2.18
 13/10/2018 15:45:00,11.06,11.1,2,-2.14
 13/10/2018 16:00:00,11.04,11.1,2,-2.12
 13/10/2018 16:15:00,11.02,11.1,2,-2.05
 13/10/2018 16:30:00,10.98,11.1,2,-2.26
 13/10/2018 16:45:00,10.98,11.1,2,-2.35
 13/10/2018 17:00:00,11.04,11.1,2,-2.53
 13/10/2018 17:15:00,11.11,11.1,2,-2.68
 13/10/2018 17:30:00,11.14,11.1,2,-2.8
 13/10/2018 17:45:00,11.14,11.1,2,-2.81
 13/10/2018 18:00:00,11.12,11.1,2,-2.85
 13/10/2018 18:15:00,11.08,11.1,2,-2.84
 13/10/2018 18:30:00,11.11,11.1,2,-2.89
 13/10/2018 18:45:00,11.11,11.1,2,-2.82
 13/10/2018 19:00:00,11.13,11.1,2,-2.84
 13/10/2018 19:15:00,11.16,11.1,2,-2.82
 13/10/2018 19:30:00,11.18,11.1,2,-2.78
 13/10/2018 19:45:00,11.22,11.1,2,-2.66
 13/10/2018 20:00:00,11.23,11.1,2,-2.65
 13/10/2018 20:15:00,11.15,11.1,2,-2.53
 13/10/2018 20:30:00,11.16,11.1,2,-2.45
 13/10/2018 20:45:00,11.2,11.1,2,-2.45
 13/10/2018 21:00:00,11.13,11.1,2,-2.36
 13/10/2018 21:15:00,11.05,11.1,2,-2.21
 13/10/2018 21:30:00,11.07,11.1,2,-2.18
 13/10/2018 21:45:00,11.07,11.1,2,-2.18
 13/10/2018 22:00:00,11.01,11.1,2,-2.13
 13/10/2018 22:15:00,11.02,11.1,2,-2.08
 13/10/2018 22:30:00,11.03,11.1,2,-1.99
 13/10/2018 22:45:00,11.08,11.1,2,-1.94
 13/10/2018 23:00:00,11.11,11.1,2,-1.9
 13/10/2018 23:15:00,11.12,11.1,2,-1.81
 13/10/2018 23:30:00,11.12,11.1,2,-1.81
 13/10/2018 23:45:00,11.17,11.1,2,-1.69
 14/10/2018 00:00:00,11.19,11.1,2,-1.67
 14/10/2018 00:15:00,11.15,11.1,2,-1.54
 14/10/2018 00:30:00,11.18,11.1,2,-1.54
 14/10/2018 00:45:00,11.17,11.1,2,-1.44
 14/10/2018 01:00:00,11.18,11.1,2,-1.41
 14/10/2018 01:15:00,11.16,11.1,2,-1.53
 14/10/2018 01:30:00,11.17,11.1,2,-1.54
 14/10/2018 01:45:00,11.16,11.1,2,-1.54
 14/10/2018 02:00:00,11.19,11.1,2,-1.51
 14/10/2018 02:15:00,11.19,11.1,2,-1.41
 14/10/2018 02:30:00,11.22,11.1,2,-1.41
 14/10/2018 02:45:00,11.22,11.1,2,-1.41
 14/10/2018 03:00:00,11.22,11.1,2,-1.37
 14/10/2018 03:15:00,11.23,11.1,2,-1.27
 14/10/2018 03:30:00,11.19,11.1,2,-1.27
 14/10/2018 03:45:00,11.18,11.1,2,-1.27
 14/10/2018 04:00:00,11.09,11.1,2,-1.27
 14/10/2018 04:15:00,11.09,11.1,2,-1.27
 14/10/2018 04:30:00,11.1,11.1,2,-1.27
 14/10/2018 04:45:00,11.1,11.1,2,-1.25
 14/10/2018 05:00:00,11.1,11.1,2,-1.14
 14/10/2018 05:15:00,11.08,11.1,2,-1.14
 14/10/2018 05:30:00,11.09,11.1,2,-1.26
 14/10/2018 05:45:00,11.07,11.1,2,-1.27
 14/10/2018 06:00:00,11.06,11.1,2,-1.27
 14/10/2018 06:15:00,11.03,11.1,2,-1.27
 14/10/2018 06:30:00,11.01,11.1,2,-1.27
 14/10/2018 06:45:00,10.97,11.1,2,-1.35
 14/10/2018 07:00:00,11.02,11.1,2,-1.41
 14/10/2018 07:15:00,11.03,11.1,2,-1.49
 14/10/2018 07:30:00,11.0,11.1,2,-1.54
 14/10/2018 07:45:00,10.99,11.1,2,-1.54
 14/10/2018 08:00:00,10.95,11.1,2,-1.59
 14/10/2018 08:15:00,10.95,11.1,2,-1.77
 14/10/2018 08:30:00,11.04,11.1,2,-1.87
 14/10/2018 08:45:00,11.08,11.1,2,-1.9
 14/10/2018 09:00:00,11.07,11.1,2,-1.94
 14/10/2018 09:15:00,11.09,11.1,2,-2.02
 14/10/2018 09:30:00,11.08,11.1,2,-2.11
 14/10/2018 09:45:00,11.07,11.1,2,-2.18
 14/10/2018 10:00:00,11.09,11.1,2,-2.18
 14/10/2018 10:15:00,11.11,11.1,2,-2.19
 14/10/2018 10:30:00,11.14,11.1,2,-2.31
 14/10/2018 10:45:00,11.14,11.1,2,-2.35
 14/10/2018 11:00:00,11.12,11.1,2,-2.44
 14/10/2018 11:15:00,11.09,11.1,2,-2.45
 14/10/2018 11:30:00,11.09,11.1,2,-2.37
 14/10/2018 11:45:00,11.09,11.1,2,-2.31
 14/10/2018 12:00:00,11.1,11.1,2,-2.27
 14/10/2018 12:15:00,11.09,11.1,2,-2.18
 14/10/2018 12:30:00,11.09,11.1,2,-2.31
 14/10/2018 12:45:00,11.08,11.1,2,-2.29
 14/10/2018 13:00:00,11.11,11.1,2,-2.1
 14/10/2018 13:15:00,11.14,11.1,2,-1.81
 14/10/2018 13:30:00,11.15,11.1,2,-1.74
 14/10/2018 13:45:00,11.19,11.1,2,-1.9
 14/10/2018 14:00:00,11.21,11.1,2,-1.83
 14/10/2018 14:15:00,11.22,11.1,2,-1.77
 14/10/2018 14:30:00,11.24,11.1,2,-1.76
 14/10/2018 14:45:00,11.22,11.1,2,-1.91
 14/10/2018 15:00:00,11.22,11.1,2,-2.02
 14/10/2018 15:15:00,11.22,11.1,2,-2.22
 14/10/2018 15:30:00,11.23,11.1,2,-2.28
 14/10/2018 15:45:00,11.2,11.1,2,-2.36
 14/10/2018 16:00:00,11.19,11.1,2,-2.46
 14/10/2018 16:15:00,11.17,11.1,2,-2.55
 14/10/2018 16:30:00,11.15,11.1,2,-2.59
 14/10/2018 16:45:00,11.15,11.1,2,-2.62
 14/10/2018 17:00:00,11.1,11.1,2,-2.69
 14/10/2018 17:15:00,11.05,11.1,2,-2.83
 14/10/2018 17:30:00,11.04,11.1,2,-2.93
 14/10/2018 17:45:00,11.02,11.1,2,-2.98
 14/10/2018 18:00:00,11.01,11.1,2,-3.0
 14/10/2018 18:15:00,11.0,11.1,2,-2.88
 14/10/2018 18:30:00,11.01,11.1,2,-2.87
 14/10/2018 18:45:00,10.97,11.1,2,-2.88
 14/10/2018 19:00:00,10.96,11.1,2,-2.95
 14/10/2018 19:15:00,11.03,11.1,2,-2.95
 14/10/2018 19:30:00,11.12,11.1,2,-2.92
 14/10/2018 19:45:00,11.18,11.1,2,-2.82
 14/10/2018 20:00:00,11.21,11.1,2,-2.72
 14/10/2018 20:15:00,11.22,11.1,2,-2.58
 14/10/2018 20:30:00,11.24,11.1,2,-2.59
 14/10/2018 20:45:00,11.25,11.1,2,-2.56
 14/10/2018 21:00:00,11.19,11.1,2,-2.48
 14/10/2018 21:15:00,11.15,11.1,2,-2.34
 14/10/2018 21:30:00,11.17,11.1,2,-2.27
 14/10/2018 21:45:00,11.15,11.1,2,-2.17
 14/10/2018 22:00:00,11.16,11.1,2,-2.24
 14/10/2018 22:15:00,11.18,11.1,2,-2.14
 14/10/2018 22:30:00,11.22,11.1,2,-2.02
 14/10/2018 22:45:00,11.24,11.1,2,-1.9
 14/10/2018 23:00:00,11.15,11.1,2,-1.85
 14/10/2018 23:15:00,11.02,11.1,2,-1.74
 14/10/2018 23:30:00,11.12,11.1,2,-1.62
 14/10/2018 23:45:00,11.15,11.1,2,-1.61
 15/10/2018 00:00:00,11.17,11.1,2,-1.61
 15/10/2018 00:00:00,11.17,11.1,2,-1.61
 15/10/2018 00:15:00,11.16,11.1,2,-1.61
 15/10/2018 00:30:00,11.17,11.1,2,-1.61
 15/10/2018 00:45:00,11.16,11.1,2,-1.54
 15/10/2018 01:00:00,11.18,11.1,2,-1.57
 15/10/2018 01:15:00,11.16,11.1,2,-1.73
 15/10/2018 01:30:00,11.17,11.1,2,-1.74
 15/10/2018 01:45:00,11.17,11.1,2,-1.74
 15/10/2018 02:00:00,11.18,11.1,2,-1.74
 15/10/2018 02:15:00,11.17,11.1,2,-1.74
 15/10/2018 02:30:00,11.18,11.1,2,-1.74
 15/10/2018 02:45:00,11.19,11.1,2,-1.74
 15/10/2018 03:00:00,11.22,11.1,2,-1.67
 15/10/2018 03:15:00,11.21,11.1,2,-1.61
 15/10/2018 03:30:00,11.21,11.1,2,-1.61
 15/10/2018 03:45:00,11.22,11.1,2,-1.61
 15/10/2018 04:00:00,11.24,11.1,2,-1.61
 15/10/2018 04:15:00,11.22,11.1,2,-1.61
 15/10/2018 04:30:00,11.22,11.1,2,-1.61
 15/10/2018 04:45:00,11.22,11.1,2,-1.61
 15/10/2018 05:00:00,11.22,11.1,2,-1.61
 15/10/2018 05:15:00,11.2,11.1,2,-1.61
 15/10/2018 05:30:00,11.19,11.1,2,-1.61
 15/10/2018 05:45:00,11.17,11.1,2,-1.61
 15/10/2018 06:00:00,11.13,11.1,2,-1.64
 15/10/2018 06:15:00,11.06,11.1,2,-1.85
 15/10/2018 06:30:00,11.04,11.1,2,-1.94
 15/10/2018 06:45:00,11.02,11.1,2,-2.07
 15/10/2018 07:00:00,10.97,11.1,2,-2.13
 15/10/2018 07:15:00,11.11,11.1,2,-2.4
 15/10/2018 07:30:00,11.12,11.1,2,-2.53
 15/10/2018 07:45:00,11.17,11.1,2,-2.55
 15/10/2018 08:00:00,11.2,11.1,2,-2.58
 15/10/2018 08:15:00,11.17,11.1,2,-2.51
 15/10/2018 08:30:00,11.17,11.1,2,-2.43
 15/10/2018 08:45:00,11.17,11.1,2,-2.32
 15/10/2018 09:00:00,11.14,11.1,2,-2.36
 15/10/2018 09:15:00,11.15,11.1,2,-2.28
 15/10/2018 09:30:00,11.14,11.1,2,-2.18
 15/10/2018 09:45:00,11.13,11.1,2,-2.1
 15/10/2018 10:00:00,11.14,11.1,2,-2.04
 15/10/2018 10:15:00,11.17,11.1,2,-2.04
 15/10/2018 10:30:00,11.17,11.1,2,-2.13
 15/10/2018 10:45:00,11.17,11.1,2,-2.04
 15/10/2018 11:00:00,11.17,11.1,2,-2.14
 15/10/2018 11:15:00,11.17,11.1,2,-2.14
 15/10/2018 11:30:00,11.17,11.1,2,-2.14
 15/10/2018 11:45:00,11.2,11.1,2,-2.14
 15/10/2018 12:00:00,11.25,11.1,2,-2.08
 15/10/2018 12:15:00,11.25,11.1,2,-1.97
 15/10/2018 12:30:00,11.23,11.09,2,-1.98
 15/10/2018 12:45:00,11.03,10.94,1,-2.03
 15/10/2018 13:00:00,11.0,10.9,1,-2.11
 15/10/2018 13:15:00,11.05,10.9,1,-2.03
 15/10/2018 13:30:00,10.91,10.9,1,-1.86
 15/10/2018 13:45:00,10.86,10.9,1,-1.84
 15/10/2018 14:00:00,10.83,10.9,1,-1.84
 15/10/2018 14:15:00,10.83,10.9,1,-1.88
 15/10/2018 14:30:00,10.82,10.9,1,-1.94
 15/10/2018 14:45:00,10.84,10.9,1,-1.94
 15/10/2018 15:00:00,10.84,10.9,1,-2.04
 15/10/2018 15:15:00,10.84,10.9,1,-2.04
 15/10/2018 15:30:00,10.84,10.9,1,-2.09
 15/10/2018 15:45:00,10.81,10.9,1,-2.18
 15/10/2018 16:00:00,10.78,10.9,1,-2.29
 15/10/2018 16:15:00,10.86,10.9,1,-2.51
 15/10/2018 16:30:00,10.85,10.9,1,-2.67
 15/10/2018 16:45:00,10.84,10.9,1,-2.74
 15/10/2018 17:00:00,10.82,10.9,1,-2.88
 15/10/2018 17:15:00,10.83,10.9,1,-2.94
 15/10/2018 17:30:00,10.87,10.9,1,-3.1
 15/10/2018 17:45:00,10.87,10.9,1,-3.12
 15/10/2018 18:00:00,10.87,10.9,1,-3.12
 15/10/2018 18:15:00,10.86,10.9,1,-3.17
 15/10/2018 18:30:00,10.83,10.9,1,-3.12
 15/10/2018 18:45:00,10.84,10.9,1,-3.24
 15/10/2018 19:00:00,10.87,10.9,1,-3.25
 15/10/2018 19:15:00,10.86,10.9,1,-3.25
 15/10/2018 19:30:00,10.91,10.9,1,-3.15
 15/10/2018 19:45:00,10.92,10.9,1,-3.12
 15/10/2018 20:00:00,10.98,10.9,1,-3.07
 15/10/2018 20:15:00,10.99,10.9,1,-2.91
 15/10/2018 20:30:00,11.03,10.9,1,-2.83
 15/10/2018 20:45:00,10.99,10.9,1,-2.71
 15/10/2018 21:00:00,10.99,10.9,1,-2.63
 15/10/2018 21:15:00,10.97,10.9,1,-2.55
 15/10/2018 21:30:00,10.99,10.9,1,-2.53
 15/10/2018 21:45:00,10.97,10.9,1,-2.45
 15/10/2018 22:00:00,10.99,10.9,1,-2.35
 15/10/2018 22:15:00,11.04,10.9,1,-2.23
 15/10/2018 22:30:00,11.04,10.9,1,-2.12
 15/10/2018 22:45:00,10.93,10.9,1,-1.99
 15/10/2018 23:00:00,10.91,10.9,1,-1.88
 15/10/2018 23:15:00,10.91,10.9,1,-1.84
 15/10/2018 23:30:00,10.94,10.9,1,-1.74
 15/10/2018 23:45:00,10.97,10.9,1,-1.64
 16/10/2018 00:00:00,10.88,10.9,1,-1.61
 16/10/2018 00:15:00,10.87,10.9,1,-1.61
 16/10/2018 00:30:00,10.89,10.9,1,-1.61
 16/10/2018 00:45:00,10.89,10.9,1,-1.61
 16/10/2018 01:00:00,10.9,10.9,1,-1.61
 16/10/2018 01:15:00,10.85,10.9,1,-1.73
 16/10/2018 01:30:00,10.85,10.9,1,-1.74
 16/10/2018 01:45:00,10.83,10.9,1,-1.74
 16/10/2018 02:00:00,10.85,10.9,1,-1.74
 16/10/2018 02:15:00,10.84,10.9,1,-1.74
 16/10/2018 02:30:00,10.86,10.9,1,-1.74
 16/10/2018 02:45:00,10.86,10.9,1,-1.64
 16/10/2018 03:00:00,10.89,10.9,1,-1.61
 16/10/2018 03:15:00,10.91,10.9,1,-1.61
 16/10/2018 03:30:00,10.92,10.9,1,-1.58
 16/10/2018 03:45:00,10.92,10.9,1,-1.61
 16/10/2018 04:00:00,10.86,10.9,1,-1.61
 16/10/2018 04:15:00,10.83,10.9,1,-1.61
 16/10/2018 04:30:00,10.84,10.9,1,-1.61
 16/10/2018 04:45:00,10.84,10.9,1,-1.61
 16/10/2018 05:00:00,10.85,10.9,1,-1.52
 16/10/2018 05:15:00,10.8,10.9,1,-1.47
 16/10/2018 05:30:00,10.79,10.9,1,-1.53
 16/10/2018 05:45:00,10.78,10.9,1,-1.61
 16/10/2018 06:00:00,10.79,10.9,1,-1.61
 16/10/2018 06:15:00,10.84,10.9,1,-1.79
 16/10/2018 06:30:00,10.92,10.9,1,-1.98
 16/10/2018 06:45:00,10.9,10.9,1,-2.15
 16/10/2018 07:00:00,10.84,10.9,1,-2.28
 16/10/2018 07:15:00,10.82,10.9,1,-2.35
 16/10/2018 07:30:00,10.94,10.9,1,-2.5
 16/10/2018 07:45:00,10.9,10.9,1,-2.55
 16/10/2018 08:00:00,10.89,10.9,1,-2.55
 16/10/2018 08:15:00,10.88,10.9,1,-2.55
 16/10/2018 08:30:00,10.92,10.9,1,-2.51
 16/10/2018 08:45:00,10.93,10.9,1,-2.4
 16/10/2018 09:00:00,10.95,10.9,1,-2.4
 16/10/2018 09:15:00,10.97,10.9,1,-2.31
 16/10/2018 09:30:00,10.96,10.9,1,-2.3
 16/10/2018 09:45:00,10.97,10.9,1,-2.31
 16/10/2018 10:00:00,10.97,10.9,1,-2.28
 16/10/2018 10:15:00,10.97,10.9,1,-2.2
 16/10/2018 10:30:00,11.0,10.9,1,-2.08
 16/10/2018 10:45:00,11.03,10.9,1,-1.88
 16/10/2018 11:00:00,11.02,10.9,1,-1.98
 16/10/2018 11:15:00,11.02,10.9,1,-2.03
 16/10/2018 11:30:00,11.01,10.9,1,-1.88
 16/10/2018 11:45:00,11.01,10.9,1,-1.81
 16/10/2018 12:00:00,11.03,10.9,1,-1.54
 16/10/2018 12:15:00,10.91,10.9,1,-1.19
 16/10/2018 12:30:00,10.91,10.9,1,-0.99
 16/10/2018 12:45:00,10.9,10.9,1,-1.37
 16/10/2018 13:00:00,10.95,10.9,1,-1.53
 16/10/2018 13:15:00,10.96,10.9,1,-1.61
 16/10/2018 13:30:00,10.95,10.9,1,-1.75
 16/10/2018 13:45:00,10.93,10.9,1,-1.88
 16/10/2018 14:00:00,10.9,10.9,1,-1.98
 16/10/2018 14:15:00,10.89,10.9,1,-2.01
 16/10/2018 14:30:00,10.85,10.9,1,-2.01
 16/10/2018 14:45:00,10.82,10.9,1,-2.06
 16/10/2018 15:00:00,10.84,10.9,1,-2.11
 16/10/2018 15:15:00,10.88,10.9,1,-2.11
 16/10/2018 15:30:00,10.87,10.9,1,-2.06
 16/10/2018 15:45:00,10.86,10.9,1,-2.08
 16/10/2018 16:00:00,10.84,10.9,1,-2.16
 16/10/2018 16:15:00,10.83,10.9,1,-2.3
 16/10/2018 16:30:00,10.82,10.9,1,-2.47
 16/10/2018 16:45:00,10.79,10.9,1,-2.58
 16/10/2018 17:00:00,10.78,10.9,1,-2.64
 16/10/2018 17:15:00,10.78,10.9,1,-2.71
 16/10/2018 17:30:00,10.85,10.9,1,-2.8
 16/10/2018 17:45:00,10.91,10.9,1,-2.85
 16/10/2018 18:00:00,10.91,10.9,1,-2.9
 16/10/2018 18:15:00,10.9,10.9,1,-3.07
 16/10/2018 18:30:00,10.93,10.9,1,-3.08
 16/10/2018 18:45:00,10.95,10.9,1,-3.18
 16/10/2018 19:00:00,10.95,10.9,1,-3.23
 16/10/2018 19:15:00,10.97,10.9,1,-3.34
 16/10/2018 19:30:00,10.99,10.9,1,-3.22
 16/10/2018 19:45:00,10.99,10.9,1,-3.14
 16/10/2018 20:00:00,10.99,10.9,1,-3.01
 16/10/2018 20:15:00,11.01,10.9,1,-2.96
 16/10/2018 20:30:00,11.04,10.9,1,-2.85
 16/10/2018 20:45:00,10.99,10.9,1,-2.79
 16/10/2018 21:00:00,10.98,10.9,1,-2.59
 16/10/2018 21:15:00,10.94,10.9,1,-2.52
 16/10/2018 21:30:00,11.0,10.9,1,-2.52
 16/10/2018 21:45:00,11.02,10.9,1,-2.36
 16/10/2018 22:00:00,11.03,10.9,1,-2.28
 16/10/2018 22:15:00,10.97,10.9,1,-2.25
 16/10/2018 22:30:00,10.98,10.9,1,-2.14
 16/10/2018 22:45:00,10.94,10.9,1,-2.07
 16/10/2018 23:00:00,10.94,10.9,1,-1.91
 16/10/2018 23:15:00,10.9,10.9,1,-1.81
 16/10/2018 23:30:00,10.83,10.9,1,-1.78
 16/10/2018 23:45:00,10.81,10.9,1,-1.71
 17/10/2018 00:00:00,10.84,10.9,1,-1.71
 17/10/2018 00:15:00,10.85,10.9,1,-1.65
 17/10/2018 00:30:00,10.85,10.9,1,-1.58
 17/10/2018 00:45:00,10.85,10.9,1,-1.58
 17/10/2018 01:00:00,10.86,10.9,1,-1.58
 17/10/2018 01:15:00,10.82,10.9,1,-1.71
 17/10/2018 01:30:00,10.82,10.9,1,-1.72
 17/10/2018 01:45:00,10.82,10.9,1,-1.84
 17/10/2018 02:00:00,10.83,10.9,1,-1.82
 17/10/2018 02:15:00,10.85,10.9,1,-1.71
 17/10/2018 02:30:00,10.85,10.9,1,-1.71
 17/10/2018 02:45:00,10.87,10.9,1,-1.71
 17/10/2018 03:00:00,10.9,10.9,1,-1.71
 17/10/2018 03:15:00,10.91,10.9,1,-1.63
 17/10/2018 03:30:00,10.9,10.9,1,-1.58
 17/10/2018 03:45:00,10.89,10.9,1,-1.58
 17/10/2018 04:00:00,10.89,10.9,1,-1.58
 17/10/2018 04:15:00,10.89,10.9,1,-1.58
 17/10/2018 04:30:00,10.89,10.9,1,-1.58
 17/10/2018 04:45:00,10.88,10.9,1,-1.58
 17/10/2018 05:00:00,10.9,10.9,1,-1.58
 17/10/2018 05:15:00,10.87,10.9,1,-1.58
 17/10/2018 05:30:00,10.85,10.9,1,-1.58
 17/10/2018 05:45:00,10.84,10.9,1,-1.58
 17/10/2018 06:00:00,10.82,10.9,1,-1.67
 17/10/2018 06:15:00,10.85,10.9,1,-1.8
 17/10/2018 06:30:00,10.85,10.9,1,-1.87
 17/10/2018 06:45:00,10.83,10.9,1,-2.09
 17/10/2018 07:00:00,10.84,10.9,1,-2.21
 17/10/2018 07:15:00,10.81,10.9,1,-2.36
 17/10/2018 07:30:00,10.79,10.9,1,-2.5
 17/10/2018 07:45:00,10.87,10.9,1,-2.48
 17/10/2018 08:00:00,10.88,10.9,1,-2.48
 17/10/2018 08:15:00,10.88,10.9,1,-2.36
 17/10/2018 08:30:00,10.93,10.9,1,-2.4
 17/10/2018 08:45:00,10.96,10.9,1,-2.34
 17/10/2018 09:00:00,10.96,10.9,1,-2.21
 17/10/2018 09:15:00,10.97,10.9,1,-2.27
 17/10/2018 09:30:00,10.97,10.9,1,-2.24
 17/10/2018 09:45:00,10.99,10.9,1,-2.08
 17/10/2018 10:00:00,11.0,10.9,1,-2.1
 17/10/2018 10:15:00,11.04,10.9,1,-1.93
 17/10/2018 10:30:00,11.03,10.9,1,-1.89
 17/10/2018 10:45:00,11.05,10.9,1,-2.01
 17/10/2018 11:00:00,11.04,10.9,1,-2.01
 17/10/2018 11:15:00,11.01,10.9,1,-1.89
 17/10/2018 11:30:00,11.01,10.9,1,-1.92
 17/10/2018 11:45:00,11.0,10.9,1,-1.98
 17/10/2018 12:00:00,11.01,10.9,1,-2.0
 17/10/2018 12:15:00,11.0,10.9,1,-2.08
 17/10/2018 12:30:00,11.01,10.9,1,-1.96
 17/10/2018 12:45:00,11.02,10.9,1,-1.94
 17/10/2018 13:00:00,11.04,10.9,1,-1.94
 17/10/2018 13:15:00,11.0,10.9,1,-1.83
 17/10/2018 13:30:00,10.85,10.9,1,-1.71
 17/10/2018 13:45:00,10.81,10.9,1,-1.75
 17/10/2018 14:00:00,10.82,10.9,1,-1.81
 17/10/2018 14:15:00,10.85,10.9,1,-1.75
 17/10/2018 14:30:00,10.88,10.9,1,-1.81
 17/10/2018 14:45:00,10.9,10.9,1,-1.81
 17/10/2018 15:00:00,10.92,10.9,1,-1.73
 17/10/2018 15:15:00,10.91,10.9,1,-1.78
 17/10/2018 15:30:00,10.91,10.9,1,-1.84
 17/10/2018 15:45:00,10.88,10.9,1,-1.91
 17/10/2018 16:00:00,10.85,10.9,1,-2.04
 17/10/2018 16:15:00,10.83,10.9,1,-2.12
 17/10/2018 16:30:00,10.81,10.9,1,-2.27
 17/10/2018 16:45:00,10.79,10.9,1,-2.42
 17/10/2018 17:00:00,10.88,10.9,1,-2.62
 17/10/2018 17:15:00,10.94,10.9,1,-2.78
 17/10/2018 17:30:00,10.96,10.9,1,-2.88
 17/10/2018 17:45:00,10.96,10.9,1,-3.01
 17/10/2018 18:00:00,10.95,10.9,1,-3.02
 17/10/2018 18:15:00,10.96,10.9,1,-3.12
 17/10/2018 18:30:00,10.95,10.9,1,-3.2
 17/10/2018 18:45:00,10.96,10.9,1,-3.28
 17/10/2018 19:00:00,11.01,10.9,1,-3.28
 17/10/2018 19:15:00,11.01,10.9,1,-3.24
 17/10/2018 19:30:00,10.99,10.9,1,-3.14
 17/10/2018 19:45:00,10.97,10.9,1,-3.05
 17/10/2018 20:00:00,10.97,10.9,1,-2.94
 17/10/2018 20:15:00,10.9,10.9,1,-2.9
 17/10/2018 20:30:00,10.91,10.9,1,-2.78
 17/10/2018 20:45:00,10.94,10.9,1,-2.77
 17/10/2018 21:00:00,10.94,10.9,1,-2.65
 17/10/2018 21:15:00,10.97,10.9,1,-2.61
 17/10/2018 21:30:00,10.99,10.9,1,-2.53
 17/10/2018 21:45:00,11.05,10.9,1,-2.35
 17/10/2018 22:00:00,11.0,10.9,1,-2.28
 17/10/2018 22:15:00,10.9,10.9,1,-2.18
 17/10/2018 22:30:00,10.83,10.9,1,-2.12
 17/10/2018 22:45:00,10.8,10.9,1,-1.98
 17/10/2018 23:00:00,10.86,10.9,1,-1.88
 17/10/2018 23:15:00,10.89,10.9,1,-1.8
 17/10/2018 23:30:00,10.91,10.9,1,-1.74
 17/10/2018 23:45:00,10.84,10.9,1,-1.66
 18/10/2018 00:00:00,10.76,10.9,1,-1.64
 18/10/2018 00:15:00,10.77,10.9,1,-1.64
 18/10/2018 00:30:00,10.78,10.9,1,-1.64
 18/10/2018 00:45:00,10.8,10.9,1,-1.53
 18/10/2018 01:00:00,10.79,10.9,1,-1.52
 18/10/2018 01:15:00,10.75,10.9,1,-1.7
 18/10/2018 01:30:00,10.75,10.9,1,-1.78
 18/10/2018 01:45:00,10.8,10.9,1,-1.78
 18/10/2018 02:00:00,10.83,10.9,1,-1.78
 18/10/2018 02:15:00,10.84,10.9,1,-1.78
 18/10/2018 02:30:00,10.85,10.9,1,-1.78
 18/10/2018 02:45:00,10.86,10.9,1,-1.78
 18/10/2018 03:00:00,10.87,10.9,1,-1.71
 18/10/2018 03:15:00,10.89,10.9,1,-1.64
 18/10/2018 03:30:00,10.89,10.9,1,-1.62
 18/10/2018 03:45:00,10.88,10.9,1,-1.64
 18/10/2018 04:00:00,10.88,10.9,1,-1.64
 18/10/2018 04:15:00,10.89,10.9,1,-1.64
 18/10/2018 04:30:00,10.9,10.9,1,-1.64
 18/10/2018 04:45:00,10.89,10.9,1,-1.52
 18/10/2018 05:00:00,10.9,10.9,1,-1.44
 18/10/2018 05:15:00,10.88,10.9,1,-1.38
 18/10/2018 05:30:00,10.89,10.9,1,-1.52
 18/10/2018 05:45:00,10.85,10.9,1,-1.64
 18/10/2018 06:00:00,10.82,10.9,1,-1.64
 18/10/2018 06:15:00,10.89,10.9,1,-1.81
 18/10/2018 06:30:00,10.92,10.9,1,-1.88
 18/10/2018 06:45:00,10.88,10.9,1,-2.06
 18/10/2018 07:00:00,10.94,10.9,1,-2.26
 18/10/2018 07:15:00,10.84,10.9,1,-2.33
 18/10/2018 07:30:00,10.86,10.9,1,-2.45
 18/10/2018 07:45:00,10.85,10.9,1,-2.45
 18/10/2018 08:00:00,10.9,10.9,1,-2.45
 18/10/2018 08:15:00,10.89,10.9,1,-2.34
 18/10/2018 08:30:00,10.91,10.9,1,-2.24
 18/10/2018 08:45:00,10.94,10.9,1,-2.15
 18/10/2018 09:00:00,10.92,10.9,1,-2.11
 18/10/2018 09:15:00,10.91,10.9,1,-2.11
 18/10/2018 09:30:00,10.97,10.9,1,-2.14
 18/10/2018 09:45:00,10.98,10.9,1,-1.95
 18/10/2018 10:00:00,11.02,10.9,1,-1.57
 18/10/2018 10:15:00,10.96,10.9,1,-1.24
 18/10/2018 10:30:00,10.84,10.9,1,-1.08
 18/10/2018 10:45:00,10.85,10.89,2,-0.98
 18/10/2018 11:00:00,10.86,10.89,2,-0.85
 18/10/2018 11:15:00,10.8,10.89,2,-0.72
 18/10/2018 11:30:00,10.86,10.89,2,-0.67
 18/10/2018 11:45:00,10.87,10.89,2,-0.64
 18/10/2018 12:00:00,10.89,10.89,2,-0.62
 18/10/2018 12:15:00,10.96,10.89,2,-0.75
 18/10/2018 12:30:00,10.95,10.89,2,-0.62
 18/10/2018 12:45:00,10.98,10.89,2,-0.65
 18/10/2018 13:00:00,10.95,10.89,2,-0.55
 18/10/2018 13:15:00,10.8,10.89,2,-0.47
 18/10/2018 13:30:00,10.85,10.89,2,-0.47
 18/10/2018 13:45:00,10.74,10.89,2,-0.4
 18/10/2018 14:00:00,10.86,10.89,2,-0.45
 18/10/2018 14:15:00,10.97,10.89,2,-0.51
 18/10/2018 14:30:00,10.95,10.89,2,-0.63
 18/10/2018 14:45:00,10.97,10.89,2,-0.59
 18/10/2018 15:00:00,10.95,10.89,2,-0.94
 18/10/2018 15:15:00,10.96,10.89,2,-0.95
 18/10/2018 15:30:00,10.96,10.89,2,-1.06
 18/10/2018 15:45:00,10.96,10.89,2,-1.1
 18/10/2018 16:00:00,10.92,10.89,2,-1.22
 18/10/2018 16:15:00,10.9,10.89,2,-1.31
 18/10/2018 16:30:00,10.89,10.89,2,-1.62
 18/10/2018 16:45:00,10.86,10.89,2,-1.8
 18/10/2018 17:00:00,10.83,10.89,2,-2.0
 18/10/2018 17:15:00,10.79,10.89,2,-2.2
 18/10/2018 17:30:00,10.88,10.89,2,-2.46
 18/10/2018 17:45:00,10.9,10.89,2,-2.57
 18/10/2018 18:00:00,10.89,10.89,2,-2.75
 18/10/2018 18:15:00,10.87,10.89,2,-2.83
 18/10/2018 18:30:00,10.85,10.89,2,-2.85
 18/10/2018 18:45:00,10.84,10.89,2,-2.97
 18/10/2018 19:00:00,10.83,10.89,2,-3.0
 18/10/2018 19:15:00,10.83,10.89,2,-3.03
 18/10/2018 19:30:00,10.88,10.89,2,-2.99
 18/10/2018 19:45:00,10.92,10.89,2,-2.95
 18/10/2018 20:00:00,10.92,10.89,2,-2.93
 18/10/2018 20:15:00,10.94,10.89,2,-2.82
 18/10/2018 20:30:00,10.98,10.89,2,-2.85
 18/10/2018 20:45:00,10.95,10.89,2,-2.72
 18/10/2018 21:00:00,10.98,10.89,2,-2.63
 18/10/2018 21:15:00,10.95,10.89,2,-2.6
 18/10/2018 21:30:00,10.94,10.89,2,-2.51
 18/10/2018 21:45:00,10.96,10.89,2,-2.49
 18/10/2018 22:00:00,11.01,10.89,2,-2.38
 18/10/2018 22:15:00,10.95,10.89,2,-2.22
 18/10/2018 22:30:00,10.89,10.89,2,-2.09
 18/10/2018 22:45:00,10.85,10.89,2,-2.01
 18/10/2018 23:00:00,10.78,10.89,2,-1.91
 18/10/2018 23:15:00,10.83,10.89,2,-1.84
 18/10/2018 23:30:00,10.87,10.89,2,-1.77
 18/10/2018 23:45:00,10.91,10.89,2,-1.71
 19/10/2018 00:00:00,10.92,10.89,2,-1.71
 19/10/2018 00:15:00,10.94,10.89,2,-1.71
 19/10/2018 00:30:00,10.98,10.89,2,-1.71
 19/10/2018 00:45:00,10.99,10.89,2,-1.61
 19/10/2018 01:00:00,11.01,10.89,2,-1.58
 19/10/2018 01:15:00,10.98,10.89,2,-1.72
 19/10/2018 01:30:00,10.96,10.89,2,-1.81
 19/10/2018 01:45:00,10.96,10.89,2,-1.81
 19/10/2018 02:00:00,10.97,10.89,2,-1.81
 19/10/2018 02:15:00,10.96,10.89,2,-1.81
 19/10/2018 02:30:00,10.98,10.89,2,-1.81
 19/10/2018 02:45:00,11.0,10.89,2,-1.76
 19/10/2018 03:00:00,11.01,10.89,2,-1.68
 19/10/2018 03:15:00,10.91,10.89,2,-1.68
 19/10/2018 03:30:00,10.88,10.89,2,-1.67
 19/10/2018 03:45:00,10.87,10.89,2,-1.66
 19/10/2018 04:00:00,10.88,10.89,2,-1.58
 19/10/2018 04:15:00,10.9,10.89,2,-1.58
 19/10/2018 04:30:00,10.9,10.89,2,-1.58
 19/10/2018 04:45:00,10.9,10.89,2,-1.58
 19/10/2018 05:00:00,10.89,10.89,2,-1.58
 19/10/2018 05:15:00,10.87,10.89,2,-1.58
 19/10/2018 05:30:00,10.85,10.89,2,-1.6
 19/10/2018 05:45:00,10.82,10.89,2,-1.71
 19/10/2018 06:00:00,10.82,10.89,2,-1.72
 19/10/2018 06:15:00,10.94,10.89,2,-1.84
 19/10/2018 06:30:00,10.9,10.89,2,-1.93
 19/10/2018 06:45:00,10.91,10.89,2,-2.06
 19/10/2018 07:00:00,10.95,10.89,2,-2.24
 19/10/2018 07:15:00,10.85,10.89,2,-2.34
 19/10/2018 07:30:00,10.8,10.89,2,-2.48
 19/10/2018 07:45:00,10.77,10.89,2,-2.52
 19/10/2018 08:00:00,10.86,10.89,2,-2.48
 19/10/2018 08:15:00,10.88,10.89,2,-2.42
 19/10/2018 08:30:00,10.87,10.89,2,-2.35
 19/10/2018 08:45:00,10.88,10.89,2,-2.22
 19/10/2018 09:00:00,10.92,10.89,2,-2.01
 19/10/2018 09:15:00,10.92,10.89,2,-2.12
 19/10/2018 09:30:00,10.88,10.89,2,-1.79
 19/10/2018 09:45:00,10.87,10.89,2,-1.56
 19/10/2018 10:00:00,10.87,10.89,2,-1.52
 19/10/2018 10:15:00,10.85,10.89,2,-1.31
 19/10/2018 10:30:00,10.88,10.89,2,-1.2
 19/10/2018 10:45:00,10.9,10.89,2,-1.02
 19/10/2018 11:00:00,11.04,10.89,2,-0.88
 19/10/2018 11:15:00,10.96,10.89,2,-0.78
 19/10/2018 11:30:00,10.94,10.89,2,-0.74
 19/10/2018 11:45:00,10.96,10.89,2,-0.74
 19/10/2018 12:00:00,10.95,10.94,2,-0.61
 19/10/2018 12:15:00,10.96,11.1,2,-0.64
 19/10/2018 12:30:00,10.97,11.1,2,-0.62
 19/10/2018 12:45:00,11.05,11.1,2,-0.6
 19/10/2018 13:00:00,11.2,11.1,2,-0.62
 19/10/2018 13:15:00,11.2,11.11,2,-0.86
 19/10/2018 13:30:00,11.22,11.1,2,-0.87
 19/10/2018 13:45:00,11.21,11.1,2,-1.06
 19/10/2018 14:00:00,11.19,11.1,2,-1.32
 19/10/2018 14:15:00,11.16,11.09,2,-1.72
 19/10/2018 14:30:00,11.14,11.09,2,-1.79
 19/10/2018 14:45:00,11.14,11.09,2,-1.81
 19/10/2018 15:00:00,11.09,11.04,1,-1.81
 19/10/2018 15:15:00,10.9,10.9,1,-1.77
 19/10/2018 15:30:00,10.9,10.9,1,-1.76
 19/10/2018 15:45:00,10.91,10.9,1,-1.78
 19/10/2018 16:00:00,10.94,10.9,1,-1.87
 19/10/2018 16:15:00,10.92,10.9,1,-1.9
 19/10/2018 16:30:00,10.89,10.9,1,-1.99
 19/10/2018 16:45:00,10.83,10.9,1,-2.29
 19/10/2018 17:00:00,10.84,10.9,1,-2.38
 19/10/2018 17:15:00,10.88,10.9,1,-2.62
 19/10/2018 17:30:00,10.88,10.89,2,-2.84
 19/10/2018 17:45:00,10.88,10.89,2,-2.95
 19/10/2018 18:00:00,10.84,10.89,2,-2.99
 19/10/2018 18:15:00,10.97,11.04,2,-3.09
 19/10/2018 18:30:00,10.96,11.06,2,-2.99
 19/10/2018 18:45:00,11.01,11.06,2,-3.06
 19/10/2018 19:00:00,11.06,11.06,2,-3.11
 19/10/2018 19:15:00,11.09,11.06,2,-3.02
 19/10/2018 19:30:00,11.13,11.06,2,-2.98
 19/10/2018 19:45:00,11.18,11.06,2,-2.88
 19/10/2018 20:00:00,11.18,11.06,2,-2.85
 19/10/2018 20:15:00,11.14,11.06,2,-2.81
 19/10/2018 20:30:00,11.13,11.06,2,-2.72
 19/10/2018 20:45:00,11.14,11.06,2,-2.62
 19/10/2018 21:00:00,11.17,11.06,2,-2.55
 19/10/2018 21:15:00,11.06,11.06,2,-2.46
 19/10/2018 21:30:00,10.96,11.06,2,-2.41
 19/10/2018 21:45:00,10.95,11.06,2,-2.32
 19/10/2018 22:00:00,10.99,11.06,2,-2.28
 19/10/2018 22:15:00,11.02,11.06,2,-2.28
 19/10/2018 22:30:00,11.04,11.06,2,-2.15
 19/10/2018 22:45:00,11.01,11.06,2,-2.07
 19/10/2018 23:00:00,11.03,11.06,2,-2.01
 19/10/2018 23:15:00,11.05,11.06,2,-1.89
 19/10/2018 23:30:00,11.12,11.06,2,-1.82
 19/10/2018 23:45:00,11.15,11.06,2,-1.74
 20/10/2018 00:00:00,11.19,11.06,2,-1.74
 20/10/2018 00:15:00,11.12,11.06,2,-1.74
 20/10/2018 00:30:00,10.97,11.06,2,-1.68
 20/10/2018 00:45:00,10.95,11.06,2,-1.61
 20/10/2018 01:00:00,10.95,11.06,2,-1.62
 20/10/2018 01:15:00,10.93,11.06,2,-1.76
 20/10/2018 01:30:00,10.92,11.06,2,-1.84
 20/10/2018 01:45:00,10.92,11.06,2,-1.84
 20/10/2018 02:00:00,10.92,11.06,2,-1.84
 20/10/2018 02:15:00,10.93,11.06,2,-1.84
 20/10/2018 02:30:00,10.94,11.06,2,-1.84
 20/10/2018 02:45:00,10.95,11.06,2,-1.84
 20/10/2018 03:00:00,10.97,11.06,2,-1.77
 20/10/2018 03:15:00,10.98,11.06,2,-1.71
 20/10/2018 03:30:00,10.98,11.06,2,-1.69
 20/10/2018 03:45:00,10.99,11.06,2,-1.71
 20/10/2018 04:00:00,11.0,11.06,2,-1.71
 20/10/2018 04:15:00,11.0,11.06,2,-1.62
 20/10/2018 04:30:00,11.0,11.06,2,-1.58
 20/10/2018 04:45:00,11.01,11.06,2,-1.58
 20/10/2018 05:00:00,11.0,11.06,2,-1.58
 20/10/2018 05:15:00,11.0,11.06,2,-1.58
 20/10/2018 05:30:00,11.0,11.06,2,-1.58
 20/10/2018 05:45:00,10.99,11.06,2,-1.58
 20/10/2018 06:00:00,10.97,11.06,2,-1.58
 20/10/2018 06:15:00,10.94,11.06,2,-1.58
 20/10/2018 06:30:00,10.95,11.06,2,-1.58
 20/10/2018 06:45:00,10.95,11.06,2,-1.78
 20/10/2018 07:00:00,10.98,11.06,2,-1.94
 20/10/2018 07:15:00,11.07,11.06,2,-2.08
 20/10/2018 07:30:00,11.12,11.06,2,-2.21
 20/10/2018 07:45:00,11.09,11.06,2,-2.21
 20/10/2018 08:00:00,11.08,11.06,2,-2.26
 20/10/2018 08:15:00,11.08,11.06,2,-1.76
 20/10/2018 08:30:00,11.06,11.06,2,-2.05
 20/10/2018 08:45:00,11.11,11.06,2,-2.35
 20/10/2018 09:00:00,11.1,11.06,2,-2.3
 20/10/2018 09:15:00,11.13,11.06,2,-2.1
 20/10/2018 09:30:00,11.1,11.06,2,-1.83
 20/10/2018 09:45:00,10.97,11.06,2,-1.71
 20/10/2018 10:00:00,11.01,11.06,2,-1.57
 20/10/2018 10:15:00,11.02,11.06,2,-1.44
 20/10/2018 10:30:00,11.05,11.06,2,-1.34
 20/10/2018 10:45:00,11.04,11.06,2,-1.2
 20/10/2018 11:00:00,11.02,11.06,2,-1.08
 20/10/2018 11:15:00,11.04,11.06,2,-1.02
 20/10/2018 11:30:00,11.03,11.06,2,-1.12
 20/10/2018 11:45:00,11.06,11.06,2,-0.91
 20/10/2018 12:00:00,11.07,11.06,2,-1.17
 20/10/2018 12:15:00,11.07,11.06,2,-1.12
 20/10/2018 12:30:00,11.07,11.06,2,-1.17
 20/10/2018 12:45:00,11.06,11.06,2,-1.04
 20/10/2018 13:00:00,11.07,11.06,2,-1.04
 20/10/2018 13:15:00,11.09,11.06,2,-0.95
 20/10/2018 13:30:00,11.1,11.06,2,-0.9
 20/10/2018 13:45:00,11.07,11.06,2,-0.87
 20/10/2018 14:00:00,11.08,11.06,2,-0.81
 20/10/2018 14:15:00,11.09,11.06,2,-0.89
 20/10/2018 14:30:00,11.1,11.06,2,-0.86
 20/10/2018 14:45:00,11.08,11.06,2,-0.97
 20/10/2018 15:00:00,11.09,11.06,2,-0.97
 20/10/2018 15:15:00,11.09,11.06,2,-0.89
 20/10/2018 15:30:00,11.11,11.06,2,-0.84
 20/10/2018 15:45:00,11.1,11.06,2,-0.97
 20/10/2018 16:00:00,11.09,11.06,2,-1.07
 20/10/2018 16:15:00,11.06,11.06,2,-1.27
 20/10/2018 16:30:00,11.04,11.06,2,-1.43
 20/10/2018 16:45:00,11.0,11.06,2,-1.57
 20/10/2018 17:00:00,10.94,11.06,2,-1.81
 20/10/2018 17:15:00,10.92,11.06,2,-2.1
 20/10/2018 17:30:00,10.96,11.06,2,-2.31
 20/10/2018 17:45:00,11.07,11.06,2,-2.5
 20/10/2018 18:00:00,11.09,11.06,2,-2.67
 20/10/2018 18:15:00,11.07,11.06,2,-2.86
 20/10/2018 18:30:00,11.03,11.06,2,-3.03
 20/10/2018 18:45:00,10.97,11.06,2,-3.11
 20/10/2018 19:00:00,10.98,11.06,2,-3.11
 20/10/2018 19:15:00,11.0,11.06,2,-2.96
 20/10/2018 19:30:00,11.05,11.06,2,-2.85
 20/10/2018 19:45:00,11.1,11.06,2,-2.68
 20/10/2018 20:00:00,11.14,11.06,2,-2.66
 20/10/2018 20:15:00,11.1,11.06,2,-2.62
 20/10/2018 20:30:00,11.12,11.06,2,-2.58
 20/10/2018 20:45:00,11.09,11.06,2,-2.47
 20/10/2018 21:00:00,11.07,11.06,2,-2.45
 20/10/2018 21:15:00,11.08,11.06,2,-2.4
 20/10/2018 21:30:00,11.01,10.93,1,-2.31
 20/10/2018 21:45:00,11.0,10.9,1,-2.31
 20/10/2018 22:00:00,10.89,10.9,1,-2.24
 20/10/2018 22:15:00,10.92,10.9,1,-2.15
 20/10/2018 22:30:00,10.94,10.9,1,-2.14
 20/10/2018 22:45:00,10.98,10.9,1,-2.08
 20/10/2018 23:00:00,10.97,10.9,1,-2.05
 20/10/2018 23:15:00,10.99,10.9,1,-1.98
 20/10/2018 23:30:00,10.97,10.9,1,-1.86
 20/10/2018 23:45:00,11.0,10.9,1,-1.84
 21/10/2018 00:00:00,11.03,10.9,1,-1.8
 21/10/2018 00:15:00,11.01,10.9,1,-1.71
 21/10/2018 00:30:00,10.88,10.9,1,-1.71
 21/10/2018 00:45:00,10.87,10.9,1,-1.66
 21/10/2018 01:00:00,10.9,10.9,1,-1.62
 21/10/2018 01:15:00,10.89,10.9,1,-1.83
 21/10/2018 01:30:00,10.89,10.9,1,-1.84
 21/10/2018 01:45:00,10.89,10.9,1,-1.84
 21/10/2018 02:00:00,10.91,10.9,1,-1.84
 21/10/2018 02:15:00,10.92,10.9,1,-1.84
 21/10/2018 02:30:00,10.9,10.9,1,-1.84
 21/10/2018 02:45:00,10.91,10.9,1,-1.78
 21/10/2018 03:00:00,10.92,10.9,1,-1.71
 21/10/2018 03:15:00,10.93,10.9,1,-1.71
 21/10/2018 03:30:00,10.94,10.9,1,-1.63
 21/10/2018 03:45:00,10.96,10.9,1,-1.58
 21/10/2018 04:00:00,10.96,10.9,1,-1.58
 21/10/2018 04:15:00,10.95,10.9,1,-1.58
 21/10/2018 04:30:00,10.93,10.9,1,-1.58
 21/10/2018 04:45:00,10.94,10.9,1,-1.58
 21/10/2018 05:00:00,10.93,10.9,1,-1.58
 21/10/2018 05:15:00,10.92,10.9,1,-1.58
 21/10/2018 05:30:00,10.93,10.9,1,-1.58
 21/10/2018 05:45:00,10.92,10.9,1,-1.45
 21/10/2018 06:00:00,10.91,10.9,1,-1.52
 21/10/2018 06:15:00,10.87,10.9,1,-1.54
 21/10/2018 06:30:00,10.83,10.9,1,-1.66
 21/10/2018 06:45:00,10.78,10.9,1,-1.68
 21/10/2018 07:00:00,10.76,10.9,1,-1.77
 21/10/2018 07:15:00,10.79,10.9,1,-1.87
 21/10/2018 07:30:00,10.88,10.9,1,-1.94
 21/10/2018 07:45:00,10.88,10.9,1,-1.94
 21/10/2018 08:00:00,10.91,10.9,1,-2.03
 21/10/2018 08:15:00,10.96,10.9,1,-2.08
 21/10/2018 08:30:00,10.93,10.9,1,-2.14
 21/10/2018 08:45:00,10.92,10.9,1,-2.11
 21/10/2018 09:00:00,10.93,10.9,1,-2.12
 21/10/2018 09:15:00,10.93,10.9,1,-1.92
 21/10/2018 09:30:00,10.88,10.9,1,-1.82
 21/10/2018 09:45:00,10.86,10.9,1,-1.7
 21/10/2018 10:00:00,10.85,10.9,1,-1.64
 21/10/2018 10:15:00,10.81,10.9,1,-1.59
 21/10/2018 10:30:00,10.84,10.9,1,-1.49
 21/10/2018 10:45:00,10.84,10.9,1,-1.41
 21/10/2018 11:00:00,10.84,10.9,1,-1.36
 21/10/2018 11:15:00,10.84,10.9,1,-1.25
 21/10/2018 11:30:00,10.84,10.9,1,-1.24
 21/10/2018 11:45:00,10.85,10.9,1,-1.61
 21/10/2018 12:00:00,10.84,10.9,1,-1.44
 21/10/2018 12:15:00,10.86,10.9,1,-1.07
 21/10/2018 12:30:00,10.86,10.9,1,-0.97
 21/10/2018 12:45:00,10.88,10.9,1,-0.94
 21/10/2018 13:00:00,10.87,10.9,1,-0.84
 21/10/2018 13:15:00,10.9,10.9,1,-0.79
 21/10/2018 13:30:00,10.9,10.9,1,-0.75
 21/10/2018 13:45:00,10.92,10.9,1,-0.67
 21/10/2018 14:00:00,10.92,10.9,1,-0.67
 21/10/2018 14:15:00,10.92,10.9,1,-0.67
 21/10/2018 14:30:00,10.94,10.9,1,-0.71
 21/10/2018 14:45:00,10.94,10.9,1,-0.8
 21/10/2018 15:00:00,10.93,10.9,1,-0.8
 21/10/2018 15:15:00,10.92,10.9,1,-0.91
 21/10/2018 15:30:00,10.91,10.9,1,-1.01
 21/10/2018 15:45:00,10.89,10.9,1,-1.13
 21/10/2018 16:00:00,10.88,10.9,1,-1.29
 21/10/2018 16:15:00,10.87,10.9,1,-1.49
 21/10/2018 16:30:00,10.82,10.9,1,-1.67
 21/10/2018 16:45:00,10.77,10.9,1,-2.14
 21/10/2018 17:00:00,10.82,10.9,1,-2.41
 21/10/2018 17:15:00,10.83,10.9,1,-2.54
 21/10/2018 17:30:00,10.9,10.9,1,-2.7
 21/10/2018 17:45:00,10.86,10.9,1,-2.86
 21/10/2018 18:00:00,10.84,10.9,1,-2.95
 21/10/2018 18:15:00,10.81,10.9,1,-3.06
 21/10/2018 18:30:00,10.79,10.9,1,-3.02
 21/10/2018 18:45:00,10.79,10.9,1,-3.08
