DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 19:00:00,10.81,10.9,1,-3.01
 21/10/2018 19:15:00,10.83,10.9,1,-3.0
 21/10/2018 19:30:00,10.87,10.9,1,-2.85
 21/10/2018 19:45:00,10.88,10.9,1,-2.78
 21/10/2018 20:00:00,10.93,10.9,1,-2.68
 21/10/2018 20:15:00,10.98,10.9,1,-2.68
 21/10/2018 20:30:00,10.99,10.9,1,-2.62
 21/10/2018 20:45:00,11.0,10.9,1,-2.55
 21/10/2018 21:00:00,11.01,10.9,1,-2.55
 21/10/2018 21:15:00,11.02,10.9,1,-2.4
 21/10/2018 21:30:00,11.05,10.9,1,-2.31
 21/10/2018 21:45:00,10.97,10.9,1,-2.28
 21/10/2018 22:00:00,10.84,10.9,1,-2.18
 21/10/2018 22:15:00,10.85,10.9,1,-2.18
 21/10/2018 22:30:00,10.87,10.9,1,-2.04
 21/10/2018 22:45:00,10.9,10.9,1,-1.85
 21/10/2018 23:00:00,10.91,10.9,1,-1.78
 21/10/2018 23:15:00,10.93,10.9,1,-1.78
 21/10/2018 23:30:00,10.96,10.9,1,-1.73
 21/10/2018 23:45:00,10.92,10.9,1,-1.64
 22/10/2018 00:00:00,10.89,10.9,1,-1.61
 22/10/2018 00:00:00,10.89,10.9,1,-1.61
 22/10/2018 00:15:00,10.85,10.9,1,-1.54
 22/10/2018 00:30:00,10.84,10.9,1,-1.54
 22/10/2018 00:45:00,10.85,10.9,1,-1.54
 22/10/2018 01:00:00,10.86,10.9,1,-1.54
 22/10/2018 01:15:00,10.82,10.9,1,-1.67
 22/10/2018 01:30:00,10.81,10.9,1,-1.77
 22/10/2018 01:45:00,10.79,10.9,1,-1.78
 22/10/2018 02:00:00,10.8,10.9,1,-1.78
 22/10/2018 02:15:00,10.81,10.9,1,-1.78
 22/10/2018 02:30:00,10.81,10.9,1,-1.78
 22/10/2018 02:45:00,10.81,10.9,1,-1.76
 22/10/2018 03:00:00,10.84,10.9,1,-1.68
 22/10/2018 03:15:00,10.84,10.9,1,-1.68
 22/10/2018 03:30:00,10.86,10.9,1,-1.6
 22/10/2018 03:45:00,10.84,10.9,1,-1.54
 22/10/2018 04:00:00,10.86,10.9,1,-1.54
 22/10/2018 04:15:00,10.86,10.9,1,-1.54
 22/10/2018 04:30:00,10.87,10.9,1,-1.54
 22/10/2018 04:45:00,10.86,10.9,1,-1.54
 22/10/2018 05:00:00,10.86,10.9,1,-1.54
 22/10/2018 05:15:00,10.84,10.9,1,-1.54
 22/10/2018 05:30:00,10.84,10.9,1,-1.54
 22/10/2018 05:45:00,10.78,10.9,1,-1.66
 22/10/2018 06:00:00,10.76,10.9,1,-1.67
 22/10/2018 06:15:00,10.89,10.9,1,-1.83
 22/10/2018 06:30:00,10.95,10.9,1,-1.96
 22/10/2018 06:45:00,10.88,10.9,1,-1.98
 22/10/2018 07:00:00,10.85,10.9,1,-2.12
 22/10/2018 07:15:00,10.82,10.9,1,-2.26
 22/10/2018 07:30:00,10.81,10.9,1,-2.31
 22/10/2018 07:45:00,10.83,10.9,1,-2.34
 22/10/2018 08:00:00,10.88,10.9,1,-2.48
 22/10/2018 08:15:00,10.89,10.9,1,-2.36
 22/10/2018 08:30:00,10.96,10.9,1,-2.35
 22/10/2018 08:45:00,10.96,10.9,1,-2.21
 22/10/2018 09:00:00,11.03,10.9,1,-2.06
 22/10/2018 09:15:00,11.04,10.9,1,-1.94
 22/10/2018 09:30:00,11.0,10.9,1,-1.76
 22/10/2018 09:45:00,10.94,10.9,1,-1.54
 22/10/2018 10:00:00,10.81,10.9,1,-1.35
 22/10/2018 10:15:00,10.82,10.9,1,-1.27
 22/10/2018 10:30:00,10.81,10.9,1,-1.1
 22/10/2018 10:45:00,10.82,10.9,1,-0.96
 22/10/2018 11:00:00,10.83,10.9,1,-0.85
 22/10/2018 11:15:00,10.85,10.9,1,-0.84
 22/10/2018 11:30:00,10.86,10.9,1,-0.83
 22/10/2018 11:45:00,10.84,10.9,1,-0.7
 22/10/2018 12:00:00,10.83,10.9,1,-0.64
 22/10/2018 12:15:00,10.8,10.9,1,-0.6
 22/10/2018 12:30:00,10.8,10.9,1,-0.62
 22/10/2018 12:45:00,10.79,10.9,1,-0.61
 22/10/2018 13:00:00,10.81,10.9,1,-0.57
 22/10/2018 13:15:00,10.82,10.9,1,-0.46
 22/10/2018 13:30:00,10.85,10.9,1,-0.44
 22/10/2018 13:45:00,10.84,10.9,1,-0.44
 22/10/2018 14:00:00,10.85,10.9,1,-0.45
 22/10/2018 14:15:00,10.85,10.9,1,-0.54
 22/10/2018 14:30:00,10.84,10.9,1,-0.54
 22/10/2018 14:45:00,10.82,10.9,1,-0.57
 22/10/2018 15:00:00,10.83,10.9,1,-0.67
 22/10/2018 15:15:00,10.84,10.9,1,-0.75
 22/10/2018 15:30:00,10.83,10.9,1,-0.82
 22/10/2018 15:45:00,10.81,10.9,1,-0.94
 22/10/2018 16:00:00,10.8,10.9,1,-1.08
 22/10/2018 16:15:00,10.77,10.9,1,-1.36
 22/10/2018 16:30:00,10.77,10.9,1,-1.5
 22/10/2018 16:45:00,10.82,10.9,1,-1.79
 22/10/2018 17:00:00,10.85,10.9,1,-2.12
 22/10/2018 17:15:00,10.79,10.9,1,-2.41
 22/10/2018 17:30:00,10.86,10.9,1,-2.61
 22/10/2018 17:45:00,10.85,10.9,1,-2.77
 22/10/2018 18:00:00,10.87,10.9,1,-2.89
 22/10/2018 18:15:00,10.88,10.9,1,-3.04
 22/10/2018 18:30:00,10.9,10.9,1,-3.17
 22/10/2018 18:45:00,10.88,10.9,1,-3.25
 22/10/2018 19:00:00,10.9,10.9,1,-3.22
 22/10/2018 19:15:00,10.86,10.9,1,-3.14
 22/10/2018 19:30:00,10.89,10.9,1,-3.11
 22/10/2018 19:45:00,10.9,10.9,1,-3.02
 22/10/2018 20:00:00,11.0,10.9,1,-2.98
 22/10/2018 20:15:00,10.98,10.9,1,-2.81
 22/10/2018 20:30:00,11.01,10.9,1,-2.68
 22/10/2018 20:45:00,11.04,10.9,1,-2.61
 22/10/2018 21:00:00,11.03,10.9,1,-2.61
 22/10/2018 21:15:00,10.92,10.9,1,-2.59
 22/10/2018 21:30:00,10.82,10.9,1,-2.48
 22/10/2018 21:45:00,10.83,10.9,1,-2.48
 22/10/2018 22:00:00,10.85,10.9,1,-2.35
 22/10/2018 22:15:00,10.86,10.9,1,-2.29
 22/10/2018 22:30:00,10.9,10.9,1,-2.21
 22/10/2018 22:45:00,10.9,10.9,1,-2.1
 22/10/2018 23:00:00,10.89,10.9,1,-2.0
 22/10/2018 23:15:00,10.87,10.9,1,-1.86
 22/10/2018 23:30:00,10.92,10.9,1,-1.73
 22/10/2018 23:45:00,10.94,10.9,1,-1.68
 23/10/2018 00:00:00,10.97,10.9,1,-1.68
 23/10/2018 00:15:00,10.97,10.9,1,-1.68
 23/10/2018 00:30:00,10.82,10.9,1,-1.61
 23/10/2018 00:45:00,10.78,10.9,1,-1.54
 23/10/2018 01:00:00,10.81,10.9,1,-1.6
 23/10/2018 01:15:00,10.86,10.9,1,-1.78
 23/10/2018 01:30:00,10.95,10.9,1,-1.93
 23/10/2018 01:45:00,10.97,10.9,1,-1.94
 23/10/2018 02:00:00,10.98,10.9,1,-1.94
 23/10/2018 02:15:00,10.98,10.9,1,-1.9
 23/10/2018 02:30:00,10.99,10.9,1,-1.94
 23/10/2018 02:45:00,11.0,10.9,1,-1.87
 23/10/2018 03:00:00,11.03,10.9,1,-1.81
 23/10/2018 03:15:00,11.03,10.9,1,-1.78
 23/10/2018 03:30:00,11.04,10.9,1,-1.69
 23/10/2018 03:45:00,11.01,10.9,1,-1.62
 23/10/2018 04:00:00,10.97,10.9,1,-1.58
 23/10/2018 04:15:00,10.95,10.9,1,-1.58
 23/10/2018 04:30:00,10.95,10.9,1,-1.58
 23/10/2018 04:45:00,10.94,10.9,1,-1.58
 23/10/2018 05:00:00,10.92,10.9,1,-1.58
 23/10/2018 05:15:00,10.91,10.9,1,-1.58
 23/10/2018 05:30:00,10.96,10.9,1,-1.58
 23/10/2018 05:45:00,10.97,10.9,1,-1.58
 23/10/2018 06:00:00,10.93,10.9,1,-1.6
 23/10/2018 06:15:00,10.86,10.9,1,-1.74
 23/10/2018 06:30:00,10.86,10.9,1,-1.91
 23/10/2018 06:45:00,10.79,10.9,1,-2.02
 23/10/2018 07:00:00,10.8,10.9,1,-2.08
 23/10/2018 07:15:00,10.8,10.9,1,-2.23
 23/10/2018 07:30:00,10.81,10.9,1,-2.29
 23/10/2018 07:45:00,10.81,10.9,1,-2.37
 23/10/2018 08:00:00,10.89,10.9,1,-2.48
 23/10/2018 08:15:00,10.86,10.9,1,-2.47
 23/10/2018 08:30:00,10.85,10.9,1,-2.35
 23/10/2018 08:45:00,10.85,10.9,1,-2.35
 23/10/2018 09:00:00,10.86,10.9,1,-2.29
 23/10/2018 09:15:00,10.88,10.9,1,-2.1
 23/10/2018 09:30:00,10.89,10.9,1,-1.96
 23/10/2018 09:45:00,10.93,10.9,1,-1.72
 23/10/2018 10:00:00,11.02,10.9,1,-1.61
 23/10/2018 10:15:00,10.97,10.9,1,-1.49
 23/10/2018 10:30:00,10.95,10.9,1,-1.54
 23/10/2018 10:45:00,10.96,10.9,1,-1.61
 23/10/2018 11:00:00,10.95,10.9,1,-1.68
 23/10/2018 11:15:00,10.93,10.9,1,-1.6
 23/10/2018 11:30:00,10.94,10.9,1,-1.55
 23/10/2018 11:45:00,10.86,10.9,1,-1.43
 23/10/2018 12:00:00,10.84,10.9,1,-1.3
 23/10/2018 12:15:00,10.85,10.9,1,-1.38
 23/10/2018 12:30:00,10.88,10.9,1,-1.22
 23/10/2018 12:45:00,10.85,10.9,1,-1.24
 23/10/2018 13:00:00,10.85,10.9,1,-1.19
 23/10/2018 13:15:00,10.87,10.9,1,-1.27
 23/10/2018 13:30:00,10.85,10.9,1,-1.05
 23/10/2018 13:45:00,10.83,10.9,1,-1.04
 23/10/2018 14:00:00,10.82,10.9,1,-1.02
 23/10/2018 14:15:00,10.81,10.9,1,-1.04
 23/10/2018 14:30:00,10.83,10.9,1,-1.17
 23/10/2018 14:45:00,10.82,10.9,1,-1.28
 23/10/2018 15:00:00,10.82,10.9,1,-1.23
 23/10/2018 15:15:00,10.84,10.9,1,-1.46
 23/10/2018 15:30:00,10.82,10.9,1,-1.5
 23/10/2018 15:45:00,10.79,10.9,1,-1.6
 23/10/2018 16:00:00,10.77,10.9,1,-1.68
 23/10/2018 16:15:00,10.81,10.9,1,-1.73
 23/10/2018 16:30:00,10.8,10.9,1,-1.84
 23/10/2018 16:45:00,10.85,10.9,1,-2.06
 23/10/2018 17:00:00,10.87,10.9,1,-2.31
 23/10/2018 17:15:00,10.89,10.9,1,-2.57
 23/10/2018 17:30:00,10.85,10.9,1,-2.78
 23/10/2018 17:45:00,10.85,10.9,1,-2.85
 23/10/2018 18:00:00,10.88,10.9,1,-3.04
 23/10/2018 18:15:00,10.82,10.9,1,-3.15
 23/10/2018 18:30:00,10.81,10.9,1,-3.25
 23/10/2018 18:45:00,10.83,10.9,1,-3.28
 23/10/2018 19:00:00,11.0,10.9,1,-3.25
 23/10/2018 19:15:00,10.98,10.9,1,-3.25
 23/10/2018 19:30:00,11.0,10.9,1,-3.17
 23/10/2018 19:45:00,10.88,10.9,1,-3.01
 23/10/2018 20:00:00,10.92,10.9,1,-2.88
 23/10/2018 20:15:00,10.89,10.9,1,-2.84
 23/10/2018 20:30:00,10.96,10.9,1,-2.78
 23/10/2018 20:45:00,10.95,10.9,1,-2.67
 23/10/2018 21:00:00,10.98,10.9,1,-2.65
 23/10/2018 21:15:00,11.0,10.9,1,-2.68
 23/10/2018 21:30:00,10.98,10.9,1,-2.61
 23/10/2018 21:45:00,11.02,10.9,1,-2.49
 23/10/2018 22:00:00,11.03,10.9,1,-2.39
 23/10/2018 22:15:00,11.02,10.9,1,-2.31
 23/10/2018 22:30:00,10.87,10.9,1,-2.22
 23/10/2018 22:45:00,10.81,10.9,1,-2.12
 23/10/2018 23:00:00,10.84,10.9,1,-1.98
 23/10/2018 23:15:00,10.88,10.9,1,-1.88
 23/10/2018 23:30:00,10.89,10.9,1,-1.8
 23/10/2018 23:45:00,10.84,10.9,1,-1.69
 24/10/2018 00:00:00,10.82,10.9,1,-1.68
 24/10/2018 00:15:00,10.81,10.9,1,-1.68
 24/10/2018 00:30:00,10.83,10.9,1,-1.67
 24/10/2018 00:45:00,10.83,10.9,1,-1.54
 24/10/2018 01:00:00,10.84,10.9,1,-1.56
 24/10/2018 01:15:00,10.8,10.9,1,-1.79
 24/10/2018 01:30:00,10.78,10.9,1,-1.81
 24/10/2018 01:45:00,10.78,10.9,1,-1.81
 24/10/2018 02:00:00,10.8,10.9,1,-1.81
 24/10/2018 02:15:00,10.79,10.9,1,-1.81
 24/10/2018 02:30:00,10.83,10.9,1,-1.81
 24/10/2018 02:45:00,10.89,10.9,1,-1.71
 24/10/2018 03:00:00,10.9,10.9,1,-1.64
 24/10/2018 03:15:00,10.92,10.9,1,-1.54
 24/10/2018 03:30:00,10.89,10.9,1,-1.54
 24/10/2018 03:45:00,10.9,10.9,1,-1.54
 24/10/2018 04:00:00,10.9,10.9,1,-1.54
 24/10/2018 04:15:00,10.89,10.9,1,-1.54
 24/10/2018 04:30:00,10.89,10.9,1,-1.54
 24/10/2018 04:45:00,10.88,10.9,1,-1.54
 24/10/2018 05:00:00,10.89,10.9,1,-1.54
 24/10/2018 05:15:00,10.87,10.9,1,-1.54
 24/10/2018 05:30:00,10.85,10.9,1,-1.68
 24/10/2018 05:45:00,10.83,10.9,1,-1.68
 24/10/2018 06:00:00,10.81,10.9,1,-1.68
 24/10/2018 06:15:00,10.82,10.9,1,-1.74
 24/10/2018 06:30:00,10.85,10.9,1,-1.86
 24/10/2018 06:45:00,10.81,10.9,1,-2.0
 24/10/2018 07:00:00,10.87,10.9,1,-2.19
 24/10/2018 07:15:00,10.86,10.9,1,-2.28
 24/10/2018 07:30:00,10.83,10.9,1,-2.38
 24/10/2018 07:45:00,10.88,10.9,1,-2.33
 24/10/2018 08:00:00,10.84,10.9,1,-2.41
 24/10/2018 08:15:00,10.82,10.9,1,-2.41
 24/10/2018 08:30:00,10.78,10.89,2,-2.41
 24/10/2018 08:45:00,10.77,10.89,2,-2.33
 24/10/2018 09:00:00,10.78,10.89,2,-2.18
 24/10/2018 09:15:00,10.79,10.89,2,-2.04
 24/10/2018 09:30:00,10.83,10.89,2,-1.81
 24/10/2018 09:45:00,10.86,10.89,2,-1.77
 24/10/2018 10:00:00,10.9,10.89,2,-1.54
 24/10/2018 10:15:00,10.92,10.89,2,-1.47
 24/10/2018 10:30:00,10.96,10.89,2,-1.17
 24/10/2018 10:45:00,10.93,10.89,2,-1.02
 24/10/2018 11:00:00,10.83,10.89,2,-0.97
 24/10/2018 11:15:00,10.78,10.89,2,-0.85
 24/10/2018 11:30:00,10.8,10.89,2,-0.74
 24/10/2018 11:45:00,10.79,10.89,2,-0.67
 24/10/2018 12:00:00,10.79,10.89,2,-0.74
 24/10/2018 12:15:00,10.79,10.89,2,-0.74
 24/10/2018 12:30:00,10.8,10.89,2,-0.83
 24/10/2018 12:45:00,10.82,10.89,2,-0.79
 24/10/2018 13:00:00,10.81,10.89,2,-1.0
 24/10/2018 13:15:00,10.8,10.89,2,-0.97
 24/10/2018 13:30:00,10.77,10.89,2,-0.89
 24/10/2018 13:45:00,10.78,10.89,2,-0.61
 24/10/2018 14:00:00,10.77,10.89,2,-0.44
 24/10/2018 14:15:00,10.77,10.88,2,-0.41
 24/10/2018 14:30:00,10.83,10.75,2,-0.5
 24/10/2018 14:45:00,10.79,10.75,2,-0.64
 24/10/2018 15:00:00,10.81,10.75,2,-0.61
 24/10/2018 15:15:00,10.84,10.75,2,-0.71
 24/10/2018 15:30:00,10.84,10.75,2,-0.86
 24/10/2018 15:45:00,10.83,10.75,2,-0.94
 24/10/2018 16:00:00,10.82,10.75,2,-1.08
 24/10/2018 16:15:00,10.81,10.75,2,-1.29
 24/10/2018 16:30:00,10.87,10.75,2,-1.47
 24/10/2018 16:45:00,10.88,10.75,2,-1.8
 24/10/2018 17:00:00,10.9,10.75,2,-2.18
 24/10/2018 17:15:00,10.88,10.88,2,-2.56
 24/10/2018 17:30:00,10.85,10.93,2,-2.79
 24/10/2018 17:45:00,10.85,10.93,2,-2.91
 24/10/2018 18:00:00,10.83,10.93,2,-3.08
 24/10/2018 18:15:00,10.87,10.93,2,-3.18
 24/10/2018 18:30:00,10.99,10.93,2,-3.23
 24/10/2018 18:45:00,11.03,10.93,2,-3.25
 24/10/2018 19:00:00,11.05,10.93,2,-3.29
 24/10/2018 19:15:00,11.07,10.93,2,-3.22
 24/10/2018 19:30:00,11.06,10.93,2,-3.18
 24/10/2018 19:45:00,11.0,10.93,2,-3.04
 24/10/2018 20:00:00,11.04,10.93,2,-2.98
 24/10/2018 20:15:00,11.04,10.93,2,-2.93
 24/10/2018 20:30:00,10.92,10.93,2,-2.86
 24/10/2018 20:45:00,10.95,10.93,2,-2.83
 24/10/2018 21:00:00,10.95,10.93,2,-2.71
 24/10/2018 21:15:00,10.95,10.93,2,-2.66
 24/10/2018 21:30:00,10.99,10.93,2,-2.6
 24/10/2018 21:45:00,11.02,10.93,2,-2.46
 24/10/2018 22:00:00,11.02,10.93,2,-2.35
 24/10/2018 22:15:00,11.06,10.93,2,-2.35
 24/10/2018 22:30:00,11.04,10.93,2,-2.28
 24/10/2018 22:45:00,11.01,10.93,2,-2.21
 24/10/2018 23:00:00,10.96,10.93,2,-2.04
 24/10/2018 23:15:00,10.87,10.93,2,-1.94
 24/10/2018 23:30:00,10.87,10.93,2,-1.89
 24/10/2018 23:45:00,10.87,10.93,2,-1.81
 25/10/2018 00:00:00,10.88,10.93,2,-1.81
 25/10/2018 00:15:00,10.9,10.93,2,-1.81
 25/10/2018 00:30:00,10.94,10.93,2,-1.8
 25/10/2018 00:45:00,10.93,10.93,2,-1.71
 25/10/2018 01:00:00,10.92,10.93,2,-1.71
 25/10/2018 01:15:00,10.88,10.93,2,-1.92
 25/10/2018 01:30:00,10.88,10.93,2,-1.98
 25/10/2018 01:45:00,10.88,10.93,2,-1.98
 25/10/2018 02:00:00,10.87,10.93,2,-1.98
 25/10/2018 02:15:00,10.87,10.93,2,-1.94
 25/10/2018 02:30:00,10.89,10.93,2,-1.84
 25/10/2018 02:45:00,10.91,10.93,2,-1.84
 25/10/2018 03:00:00,10.93,10.93,2,-1.84
 25/10/2018 03:15:00,10.93,10.93,2,-1.84
 25/10/2018 03:30:00,10.95,10.93,2,-1.82
 25/10/2018 03:45:00,10.95,10.93,2,-1.84
 25/10/2018 04:00:00,10.94,10.93,2,-1.81
 25/10/2018 04:15:00,10.88,10.93,2,-1.71
 25/10/2018 04:30:00,10.87,10.93,2,-1.71
 25/10/2018 04:45:00,10.86,10.93,2,-1.71
 25/10/2018 05:00:00,10.85,10.93,2,-1.67
 25/10/2018 05:15:00,10.81,10.93,2,-1.63
 25/10/2018 05:30:00,10.88,10.93,2,-1.7
 25/10/2018 05:45:00,10.86,10.93,2,-1.81
 25/10/2018 06:00:00,10.9,10.93,2,-1.81
 25/10/2018 06:15:00,10.93,10.93,2,-2.03
 25/10/2018 06:30:00,10.97,10.93,2,-2.08
 25/10/2018 06:45:00,10.91,10.93,2,-2.21
 25/10/2018 07:00:00,10.87,10.93,2,-2.35
 25/10/2018 07:15:00,10.81,10.93,2,-2.36
 25/10/2018 07:30:00,10.81,10.93,2,-2.48
 25/10/2018 07:45:00,10.86,10.93,2,-2.61
 25/10/2018 08:00:00,11.03,10.93,2,-2.61
 25/10/2018 08:15:00,11.09,10.93,2,-2.49
 25/10/2018 08:30:00,11.06,10.93,2,-2.48
 25/10/2018 08:45:00,11.05,10.93,2,-2.49
 25/10/2018 09:00:00,11.06,10.93,2,-2.4
 25/10/2018 09:15:00,10.92,10.93,2,-2.3
 25/10/2018 09:30:00,10.89,10.93,2,-2.13
 25/10/2018 09:45:00,10.9,10.93,2,-2.02
 25/10/2018 10:00:00,10.94,10.93,2,-1.76
 25/10/2018 10:15:00,10.97,10.93,2,-1.6
 25/10/2018 10:30:00,10.97,10.93,2,-1.72
 25/10/2018 10:45:00,10.97,10.93,2,-1.61
 25/10/2018 11:00:00,10.96,10.93,2,-1.56
 25/10/2018 11:15:00,10.98,10.93,2,-1.24
 25/10/2018 11:30:00,10.98,10.93,2,-0.97
 25/10/2018 11:45:00,10.98,10.93,2,-1.14
 25/10/2018 12:00:00,10.93,10.93,2,-1.24
 25/10/2018 12:15:00,10.85,10.93,2,-1.1
 25/10/2018 12:30:00,10.84,10.93,2,-1.01
 25/10/2018 12:45:00,10.86,10.93,2,-0.71
 25/10/2018 13:00:00,10.87,10.93,2,-0.86
 25/10/2018 13:15:00,10.87,10.93,2,-0.66
 25/10/2018 13:30:00,10.89,10.93,2,-0.75
 25/10/2018 13:45:00,10.86,10.93,2,-1.1
 25/10/2018 14:00:00,10.85,10.93,2,-1.44
 25/10/2018 14:15:00,10.82,10.93,2,-1.66
 25/10/2018 14:30:00,10.81,10.93,2,-1.71
 25/10/2018 14:45:00,10.8,10.93,2,-1.73
 25/10/2018 15:00:00,10.85,10.93,2,-1.88
 25/10/2018 15:15:00,10.93,10.93,2,-1.98
 25/10/2018 15:30:00,11.1,10.93,2,-2.09
 25/10/2018 15:45:00,11.09,10.93,2,-2.07
 25/10/2018 16:00:00,11.08,10.93,2,-2.12
 25/10/2018 16:15:00,11.1,10.93,2,-2.24
 25/10/2018 16:30:00,11.07,10.93,2,-2.41
 25/10/2018 16:45:00,11.04,10.93,2,-2.62
 25/10/2018 17:00:00,11.05,10.93,2,-2.75
 25/10/2018 17:15:00,10.99,10.93,2,-2.88
 25/10/2018 17:30:00,10.97,10.93,2,-3.04
 25/10/2018 17:45:00,10.98,10.93,2,-3.0
 25/10/2018 18:00:00,10.98,10.93,2,-3.1
 25/10/2018 18:15:00,10.97,10.93,2,-3.27
 25/10/2018 18:30:00,10.95,10.93,2,-3.27
 25/10/2018 18:45:00,10.94,10.93,2,-3.22
 25/10/2018 19:00:00,10.98,10.93,2,-3.22
 25/10/2018 19:15:00,11.02,10.93,2,-3.18
 25/10/2018 19:30:00,11.04,10.93,2,-3.02
 25/10/2018 19:45:00,11.04,10.93,2,-3.03
 25/10/2018 20:00:00,11.03,10.93,2,-2.94
 25/10/2018 20:15:00,11.03,10.93,2,-2.81
 25/10/2018 20:30:00,11.04,10.93,2,-2.81
 25/10/2018 20:45:00,11.04,10.93,2,-2.72
 25/10/2018 21:00:00,11.07,10.93,2,-2.59
 25/10/2018 21:15:00,11.0,10.93,2,-2.58
 25/10/2018 21:30:00,10.92,10.93,2,-2.48
 25/10/2018 21:45:00,10.97,10.93,2,-2.41
 25/10/2018 22:00:00,11.03,10.93,2,-2.41
 25/10/2018 22:15:00,11.0,10.93,2,-2.34
 25/10/2018 22:30:00,11.03,10.93,2,-2.2
 25/10/2018 22:45:00,11.05,10.93,2,-2.14
 25/10/2018 23:00:00,11.02,10.93,2,-2.05
 25/10/2018 23:15:00,11.06,10.93,2,-2.01
 25/10/2018 23:30:00,11.05,10.93,2,-1.92
 25/10/2018 23:45:00,10.97,10.93,2,-1.76
 26/10/2018 00:00:00,10.98,10.93,2,-1.74
 26/10/2018 00:15:00,10.94,10.93,2,-1.74
 26/10/2018 00:30:00,10.85,10.93,2,-1.68
 26/10/2018 00:45:00,10.86,10.93,2,-1.61
 26/10/2018 01:00:00,10.85,10.93,2,-1.74
 26/10/2018 01:15:00,10.84,10.93,2,-1.86
 26/10/2018 01:30:00,10.83,10.93,2,-1.94
 26/10/2018 01:45:00,10.83,10.93,2,-2.01
 26/10/2018 02:00:00,10.83,10.93,2,-2.01
 26/10/2018 02:15:00,10.84,10.93,2,-2.01
 26/10/2018 02:30:00,10.86,10.93,2,-2.01
 26/10/2018 02:45:00,10.89,10.93,2,-1.91
 26/10/2018 03:00:00,10.91,10.93,2,-1.91
 26/10/2018 03:15:00,10.9,10.93,2,-1.9
 26/10/2018 03:30:00,10.89,10.93,2,-1.78
 26/10/2018 03:45:00,10.9,10.93,2,-1.78
 26/10/2018 04:00:00,10.89,10.93,2,-1.78
 26/10/2018 04:15:00,10.86,10.93,2,-1.78
 26/10/2018 04:30:00,10.86,10.93,2,-1.69
 26/10/2018 04:45:00,10.87,10.93,2,-1.64
 26/10/2018 05:00:00,10.86,10.93,2,-1.64
 26/10/2018 05:15:00,10.84,10.93,2,-1.66
 26/10/2018 05:30:00,10.88,10.93,2,-1.66
 26/10/2018 05:45:00,10.87,10.93,2,-1.64
 26/10/2018 06:00:00,10.85,10.93,2,-1.76
 26/10/2018 06:15:00,10.81,10.93,2,-1.79
 26/10/2018 06:30:00,10.82,10.93,2,-1.89
 26/10/2018 06:45:00,10.85,10.93,2,-2.01
 26/10/2018 07:00:00,10.92,10.93,2,-2.09
 26/10/2018 07:15:00,10.88,10.93,2,-2.12
 26/10/2018 07:30:00,10.83,10.93,2,-2.29
 26/10/2018 07:45:00,10.89,10.93,2,-2.35
 26/10/2018 08:00:00,10.86,10.93,2,-2.35
 26/10/2018 08:15:00,10.92,10.93,2,-2.35
 26/10/2018 08:30:00,11.05,10.93,2,-2.31
 26/10/2018 08:45:00,11.02,10.93,2,-2.21
 26/10/2018 09:00:00,11.01,10.93,2,-2.16
 26/10/2018 09:15:00,11.03,10.93,2,-2.01
 26/10/2018 09:30:00,11.01,10.93,2,-1.87
 26/10/2018 09:45:00,10.92,10.93,2,-1.64
 26/10/2018 10:00:00,10.98,10.93,2,-1.51
 26/10/2018 10:15:00,10.99,10.93,2,-1.47
 26/10/2018 10:30:00,10.92,10.93,2,-1.5
 26/10/2018 10:45:00,10.88,10.93,2,-1.28
 26/10/2018 11:00:00,10.87,10.93,2,-1.44
 26/10/2018 11:15:00,10.83,10.93,2,-1.05
 26/10/2018 11:30:00,10.86,10.93,2,-1.02
 26/10/2018 11:45:00,10.86,10.93,2,-1.12
 26/10/2018 12:00:00,10.88,10.93,2,-0.75
 26/10/2018 12:15:00,10.89,10.93,2,-0.79
 26/10/2018 12:30:00,10.89,10.93,2,-1.09
 26/10/2018 12:45:00,10.89,10.93,2,-1.36
 26/10/2018 13:00:00,10.9,10.93,2,-1.03
 26/10/2018 13:15:00,10.91,10.93,2,-1.76
 26/10/2018 13:30:00,10.93,10.93,2,-1.31
 26/10/2018 13:45:00,10.97,10.93,2,-1.24
 26/10/2018 14:00:00,10.95,10.93,2,-1.1
 26/10/2018 14:15:00,10.93,10.93,2,-1.58
 26/10/2018 14:30:00,10.94,10.93,2,-1.72
 26/10/2018 14:45:00,10.99,10.93,2,-0.79
 26/10/2018 15:00:00,10.94,10.93,2,-0.92
 26/10/2018 15:15:00,11.02,10.93,2,-1.46
 26/10/2018 15:30:00,11.06,10.93,2,-1.77
 26/10/2018 15:45:00,11.04,10.93,2,-1.25
 26/10/2018 16:00:00,11.02,10.93,2,-1.96
 26/10/2018 16:15:00,11.04,10.93,2,-1.86
 26/10/2018 16:30:00,11.03,10.93,2,-2.21
 26/10/2018 16:45:00,10.96,10.93,2,-2.31
 26/10/2018 17:00:00,10.93,10.93,2,-2.3
 26/10/2018 17:15:00,10.95,10.93,2,-2.55
 26/10/2018 17:30:00,10.93,10.93,2,-2.79
 26/10/2018 17:45:00,10.88,10.93,2,-3.03
 26/10/2018 18:00:00,10.85,10.93,2,-3.1
 26/10/2018 18:15:00,10.83,10.93,2,-3.21
 26/10/2018 18:30:00,10.89,10.93,2,-3.25
 26/10/2018 18:45:00,10.92,10.93,2,-3.35
 26/10/2018 19:00:00,10.96,10.93,2,-3.3
 26/10/2018 19:15:00,11.01,10.93,2,-3.25
 26/10/2018 19:30:00,11.06,10.93,2,-3.14
 26/10/2018 19:45:00,11.02,10.93,2,-3.03
 26/10/2018 20:00:00,11.03,10.93,2,-2.88
 26/10/2018 20:15:00,11.05,10.93,2,-2.85
 26/10/2018 20:30:00,10.96,10.93,2,-2.75
 26/10/2018 20:45:00,10.86,10.93,2,-2.75
 26/10/2018 21:00:00,10.87,10.93,2,-2.75
 26/10/2018 21:15:00,10.89,10.93,2,-2.66
 26/10/2018 21:30:00,10.84,10.93,2,-2.51
 26/10/2018 21:45:00,10.85,10.93,2,-2.48
 26/10/2018 22:00:00,10.82,10.93,2,-2.46
 26/10/2018 22:15:00,10.83,10.93,2,-2.35
 26/10/2018 22:30:00,10.88,10.93,2,-2.32
 26/10/2018 22:45:00,10.91,10.93,2,-2.21
 26/10/2018 23:00:00,10.95,10.93,2,-2.21
 26/10/2018 23:15:00,11.0,10.93,2,-2.11
 26/10/2018 23:30:00,11.03,10.93,2,-2.07
 26/10/2018 23:45:00,11.04,10.93,2,-1.94
 27/10/2018 00:00:00,10.99,10.93,2,-1.91
 27/10/2018 00:15:00,10.89,10.93,2,-1.81
 27/10/2018 00:30:00,10.93,10.93,2,-1.81
 27/10/2018 00:45:00,10.93,10.93,2,-1.72
 27/10/2018 01:00:00,10.94,10.93,2,-1.73
 27/10/2018 01:15:00,10.89,10.93,2,-1.96
 27/10/2018 01:30:00,10.88,10.93,2,-1.98
 27/10/2018 01:45:00,10.88,10.93,2,-1.98
 27/10/2018 02:00:00,10.88,10.93,2,-1.98
 27/10/2018 02:15:00,10.89,10.93,2,-1.98
 27/10/2018 02:30:00,10.91,10.93,2,-1.98
 27/10/2018 02:45:00,10.92,10.93,2,-1.98
 27/10/2018 03:00:00,10.94,10.93,2,-1.98
 27/10/2018 03:15:00,10.96,10.93,2,-1.98
 27/10/2018 03:30:00,10.96,10.93,2,-1.95
 27/10/2018 03:45:00,10.98,10.93,2,-1.92
 27/10/2018 04:00:00,10.87,10.93,2,-1.84
 27/10/2018 04:15:00,10.82,10.93,2,-1.84
 27/10/2018 04:30:00,10.84,10.93,2,-1.8
 27/10/2018 04:45:00,10.85,10.93,2,-1.71
 27/10/2018 05:00:00,10.85,10.93,2,-1.71
 27/10/2018 05:15:00,10.79,10.93,2,-1.71
 27/10/2018 05:30:00,10.78,10.93,2,-1.71
 27/10/2018 05:45:00,10.78,10.93,2,-1.72
 27/10/2018 06:00:00,10.87,10.93,2,-1.84
 27/10/2018 06:15:00,10.9,10.93,2,-1.84
 27/10/2018 06:30:00,11.03,10.93,2,-1.93
 27/10/2018 06:45:00,10.99,10.93,2,-2.04
 27/10/2018 07:00:00,10.95,10.93,2,-2.09
 27/10/2018 07:15:00,10.9,10.93,2,-2.14
 27/10/2018 07:30:00,10.8,10.93,2,-2.28
 27/10/2018 07:45:00,10.78,10.93,2,-2.28
 27/10/2018 08:00:00,10.84,10.93,2,-2.44
 27/10/2018 08:15:00,10.92,10.93,2,-2.51
 27/10/2018 08:30:00,11.01,10.93,2,-2.51
 27/10/2018 08:45:00,11.03,10.93,2,-2.51
 27/10/2018 09:00:00,11.03,10.93,2,-2.4
 27/10/2018 09:15:00,11.02,10.93,2,-2.24
 27/10/2018 09:30:00,11.04,10.93,2,-2.21
 27/10/2018 09:45:00,11.07,10.93,2,-2.02
 27/10/2018 10:00:00,11.02,10.93,2,-1.82
 27/10/2018 10:15:00,10.93,10.93,2,-1.71
 27/10/2018 10:30:00,10.96,10.93,2,-1.59
 27/10/2018 10:45:00,10.97,10.93,2,-1.35
 27/10/2018 11:00:00,11.0,10.93,2,-1.32
 27/10/2018 11:15:00,11.0,10.93,2,-1.31
 27/10/2018 11:30:00,11.0,10.93,2,-1.29
 27/10/2018 11:45:00,11.02,10.93,2,-1.27
 27/10/2018 12:00:00,11.03,10.93,2,-1.08
 27/10/2018 12:15:00,11.03,10.93,2,-1.01
 27/10/2018 12:30:00,11.03,10.93,2,-1.05
 27/10/2018 12:45:00,11.04,10.93,2,-1.11
 27/10/2018 13:00:00,11.05,10.93,2,-1.08
 27/10/2018 13:15:00,11.01,10.93,2,-0.97
 27/10/2018 13:30:00,11.03,10.93,2,-1.28
 27/10/2018 13:45:00,11.02,10.93,2,-1.58
 27/10/2018 14:00:00,11.05,10.93,2,-1.26
 27/10/2018 14:15:00,11.04,10.93,2,-1.45
 27/10/2018 14:30:00,11.05,10.93,2,-1.36
 27/10/2018 14:45:00,11.04,10.93,2,-1.34
 27/10/2018 15:00:00,11.06,10.93,2,-1.04
 27/10/2018 15:15:00,11.04,10.93,2,-1.9
 27/10/2018 15:30:00,11.06,10.93,2,-2.18
 27/10/2018 15:45:00,11.04,10.93,2,-1.98
 27/10/2018 16:00:00,11.02,10.93,2,-2.18
 27/10/2018 16:15:00,10.99,10.93,2,-2.15
 27/10/2018 16:30:00,10.96,10.93,2,-2.21
 27/10/2018 16:45:00,10.89,10.93,2,-2.47
 27/10/2018 17:00:00,10.84,10.93,2,-2.76
 27/10/2018 17:15:00,10.97,10.93,2,-3.03
 27/10/2018 17:30:00,10.97,10.93,2,-3.27
 27/10/2018 17:45:00,10.95,10.93,2,-3.41
 27/10/2018 18:00:00,11.0,11.04,2,-3.52
 27/10/2018 18:15:00,11.06,11.04,2,-3.52
 27/10/2018 18:30:00,11.04,11.04,2,-3.49
 27/10/2018 18:45:00,10.97,11.04,2,-3.49
 27/10/2018 19:00:00,11.01,11.04,2,-3.41
 27/10/2018 19:15:00,11.11,11.04,2,-3.28
 27/10/2018 19:30:00,11.18,11.04,2,-3.19
 27/10/2018 19:45:00,11.1,11.04,2,-3.12
 27/10/2018 20:00:00,11.13,11.04,2,-3.01
 27/10/2018 20:15:00,11.15,11.04,2,-2.88
 27/10/2018 20:30:00,11.07,11.04,2,-2.8
 27/10/2018 20:45:00,11.0,11.04,2,-2.75
 27/10/2018 21:00:00,11.03,11.04,2,-2.71
 27/10/2018 21:15:00,11.05,11.04,2,-2.61
 27/10/2018 21:30:00,11.06,11.04,2,-2.61
 27/10/2018 21:45:00,11.06,11.04,2,-2.61
 27/10/2018 22:00:00,10.96,11.04,2,-2.52
 27/10/2018 22:15:00,10.99,11.04,2,-2.48
 27/10/2018 22:30:00,11.03,11.04,2,-2.44
 27/10/2018 22:45:00,11.05,11.04,2,-2.35
 27/10/2018 23:00:00,10.99,11.04,2,-2.26
 27/10/2018 23:15:00,11.04,11.04,2,-2.16
 27/10/2018 23:30:00,11.09,11.04,2,-2.08
 27/10/2018 23:45:00,11.12,11.04,2,-2.05
 28/10/2018 00:00:00,11.12,11.04,2,-1.94
 28/10/2018 00:15:00,11.06,11.04,2,-1.94
 28/10/2018 00:30:00,11.07,11.04,2,-1.94
 28/10/2018 00:45:00,11.04,11.04,2,-1.94
 28/10/2018 01:00:00,11.04,11.04,2,-1.95
 28/10/2018 01:00:00,10.94,11.04,2,-2.21
 28/10/2018 01:15:00,10.98,11.04,2,-2.12
 28/10/2018 01:15:00,11.0,11.04,2,-2.21
 28/10/2018 01:30:00,10.97,11.04,2,-2.21
 28/10/2018 01:30:00,11.01,11.04,2,-2.2
 28/10/2018 01:45:00,10.95,11.04,2,-2.21
 28/10/2018 01:45:00,11.04,11.04,2,-2.11
 28/10/2018 02:00:00,11.04,11.04,2,-2.11
 28/10/2018 02:15:00,11.03,11.04,2,-2.11
 28/10/2018 02:30:00,11.05,11.04,2,-2.01
 28/10/2018 02:45:00,11.05,11.04,2,-2.01
 28/10/2018 03:00:00,11.05,11.04,2,-2.01
 28/10/2018 03:15:00,11.07,11.04,2,-1.9
 28/10/2018 03:30:00,11.09,11.04,2,-1.88
 28/10/2018 03:45:00,11.09,11.04,2,-1.88
 28/10/2018 04:00:00,11.09,11.04,2,-1.88
 28/10/2018 04:15:00,11.1,11.04,2,-1.86
 28/10/2018 04:30:00,11.11,11.04,2,-1.74
 28/10/2018 04:45:00,11.1,11.04,2,-1.74
 28/10/2018 05:00:00,11.1,11.04,2,-1.74
 28/10/2018 05:15:00,11.1,11.04,2,-1.74
 28/10/2018 05:30:00,11.09,11.04,2,-1.74
 28/10/2018 05:45:00,11.06,11.04,2,-1.74
 28/10/2018 06:00:00,11.06,11.04,2,-1.74
 28/10/2018 06:15:00,11.01,11.04,2,-1.88
 28/10/2018 06:30:00,11.06,11.04,2,-2.03
 28/10/2018 06:45:00,11.03,11.04,2,-2.14
 28/10/2018 07:00:00,11.02,11.04,2,-2.14
 28/10/2018 07:15:00,11.03,11.04,2,-2.16
 28/10/2018 07:30:00,11.03,11.04,2,-2.28
 28/10/2018 07:45:00,11.02,11.04,2,-2.28
 28/10/2018 08:00:00,11.0,11.04,2,-2.31
 28/10/2018 08:15:00,11.01,11.04,2,-2.31
 28/10/2018 08:30:00,10.96,11.04,2,-2.47
 28/10/2018 08:45:00,10.93,11.04,2,-2.52
 28/10/2018 09:00:00,10.91,11.04,2,-2.44
 28/10/2018 09:15:00,10.93,11.04,2,-2.28
 28/10/2018 09:30:00,10.95,11.04,2,-2.29
 28/10/2018 09:45:00,10.97,11.04,2,-1.92
 28/10/2018 10:00:00,11.07,11.04,2,-1.67
 28/10/2018 10:15:00,11.06,11.04,2,-1.74
 28/10/2018 10:30:00,11.07,11.04,2,-1.67
 28/10/2018 10:45:00,11.07,11.04,2,-1.47
 28/10/2018 11:00:00,11.07,11.04,2,-1.34
 28/10/2018 11:15:00,11.08,11.04,2,-1.16
 28/10/2018 11:30:00,11.07,11.04,2,-1.32
 28/10/2018 11:45:00,11.05,11.04,2,-1.36
 28/10/2018 12:00:00,11.07,11.04,2,-1.28
 28/10/2018 12:15:00,11.06,11.04,2,-1.5
 28/10/2018 12:30:00,11.07,11.04,2,-1.48
 28/10/2018 12:45:00,11.08,11.04,2,-1.36
 28/10/2018 13:00:00,11.1,11.04,2,-1.38
 28/10/2018 13:15:00,11.11,11.04,2,-1.16
 28/10/2018 13:30:00,11.12,11.04,2,-1.17
 28/10/2018 13:45:00,11.14,11.04,2,-1.17
 28/10/2018 14:00:00,11.17,11.04,2,-1.19
 28/10/2018 14:15:00,11.17,11.04,2,-1.31
 28/10/2018 14:30:00,11.16,11.04,2,-1.42
 28/10/2018 14:45:00,11.17,11.04,2,-1.73
 28/10/2018 15:00:00,11.16,11.04,2,-1.59
 28/10/2018 15:15:00,11.13,11.04,2,-1.76
 28/10/2018 15:30:00,11.13,11.04,2,-2.02
 28/10/2018 15:45:00,11.08,11.04,2,-2.19
 28/10/2018 16:00:00,11.03,11.04,2,-2.42
 28/10/2018 16:15:00,10.95,11.04,2,-2.72
 28/10/2018 16:30:00,10.91,11.04,2,-2.83
 28/10/2018 16:45:00,11.06,11.04,2,-3.03
 28/10/2018 17:00:00,11.02,11.04,2,-3.26
 28/10/2018 17:15:00,11.0,11.04,2,-3.5
 28/10/2018 17:30:00,10.95,11.04,2,-3.58
 28/10/2018 17:45:00,10.93,11.04,2,-3.69
 28/10/2018 18:00:00,10.95,11.04,2,-3.62
 28/10/2018 18:15:00,11.07,11.04,2,-3.57
 28/10/2018 18:30:00,11.12,11.04,2,-3.52
 28/10/2018 18:45:00,11.11,11.04,2,-3.52
 28/10/2018 19:00:00,11.14,11.04,2,-3.42
 28/10/2018 19:15:00,11.15,11.04,2,-3.37
 28/10/2018 19:30:00,11.16,11.04,2,-3.27
 28/10/2018 19:45:00,11.06,11.04,2,-3.12
 28/10/2018 20:00:00,11.01,11.04,2,-3.05
 28/10/2018 20:15:00,11.04,11.04,2,-2.97
 28/10/2018 20:30:00,11.06,11.04,2,-2.92
 28/10/2018 20:45:00,11.06,11.04,2,-2.81
 28/10/2018 21:00:00,11.02,11.04,2,-2.8
 28/10/2018 21:15:00,11.03,11.04,2,-2.71
 28/10/2018 21:30:00,11.06,11.04,2,-2.66
 28/10/2018 21:45:00,11.1,11.04,2,-2.51
 28/10/2018 22:00:00,11.13,11.04,2,-2.45
 28/10/2018 22:15:00,11.15,11.04,2,-2.39
 28/10/2018 22:30:00,11.07,11.04,2,-2.3
 28/10/2018 22:45:00,11.02,11.04,2,-2.15
 28/10/2018 23:00:00,10.99,11.04,2,-2.04
 28/10/2018 23:15:00,10.9,11.04,2,-2.04
 28/10/2018 23:30:00,10.9,11.04,2,-1.94
 28/10/2018 23:45:00,10.98,11.04,2,-1.91
 29/10/2018 00:00:00,10.99,11.04,2,-1.91
 29/10/2018 00:00:00,10.99,11.04,2,-1.91
 29/10/2018 00:15:00,10.91,11.04,2,-2.07
 29/10/2018 00:30:00,11.0,11.04,2,-2.18
 29/10/2018 00:45:00,11.0,11.04,2,-2.18
 29/10/2018 01:00:00,10.99,11.04,2,-2.18
 29/10/2018 01:15:00,11.0,11.04,2,-2.18
 29/10/2018 01:30:00,11.03,11.04,2,-2.18
 29/10/2018 01:45:00,11.04,11.04,2,-2.18
 29/10/2018 02:00:00,11.05,11.04,2,-2.18
 29/10/2018 02:15:00,11.05,11.04,2,-2.18
 29/10/2018 02:30:00,11.08,11.04,2,-2.16
 29/10/2018 02:45:00,11.04,11.04,2,-2.14
 29/10/2018 03:00:00,11.03,11.04,2,-2.01
 29/10/2018 03:15:00,11.03,11.04,2,-1.91
 29/10/2018 03:30:00,11.04,11.04,2,-1.81
 29/10/2018 03:45:00,11.05,11.04,2,-1.81
 29/10/2018 04:00:00,11.06,11.04,2,-1.81
 29/10/2018 04:15:00,11.05,11.04,2,-1.81
 29/10/2018 04:30:00,11.07,11.04,2,-1.81
 29/10/2018 04:45:00,11.07,11.04,2,-1.81
 29/10/2018 05:00:00,11.06,11.04,2,-1.81
 29/10/2018 05:15:00,11.02,11.04,2,-1.81
 29/10/2018 05:30:00,10.96,11.04,2,-1.9
 29/10/2018 05:45:00,11.07,11.04,2,-2.03
 29/10/2018 06:00:00,11.03,11.04,2,-2.08
 29/10/2018 06:15:00,10.96,11.04,2,-2.25
 29/10/2018 06:30:00,10.93,11.04,2,-2.4
 29/10/2018 06:45:00,10.98,11.04,2,-2.54
 29/10/2018 07:00:00,10.99,11.04,2,-2.7
 29/10/2018 07:15:00,10.96,11.04,2,-2.85
 29/10/2018 07:30:00,11.01,11.04,2,-2.84
 29/10/2018 07:45:00,11.04,11.04,2,-2.85
 29/10/2018 08:00:00,11.02,11.04,2,-2.64
 29/10/2018 08:15:00,10.99,11.04,2,-2.46
 29/10/2018 08:30:00,10.99,11.04,2,-2.26
 29/10/2018 08:45:00,10.97,11.04,2,-2.03
 29/10/2018 09:00:00,10.97,11.04,2,-1.93
 29/10/2018 09:15:00,10.99,11.04,2,-1.88
 29/10/2018 09:30:00,11.02,11.04,2,-1.58
 29/10/2018 09:45:00,11.07,11.04,2,-1.39
 29/10/2018 10:00:00,11.09,11.04,2,-1.27
 29/10/2018 10:15:00,11.12,11.04,2,-1.15
 29/10/2018 10:30:00,11.15,11.04,2,-1.14
 29/10/2018 10:45:00,11.16,11.04,2,-1.06
 29/10/2018 11:00:00,11.16,11.04,2,-1.01
 29/10/2018 11:15:00,11.16,11.04,2,-1.01
 29/10/2018 11:30:00,11.16,11.04,2,-1.01
 29/10/2018 11:45:00,11.16,11.04,2,-1.01
 29/10/2018 12:00:00,11.16,11.04,2,-1.01
 29/10/2018 12:15:00,11.16,11.04,2,-1.01
 29/10/2018 12:30:00,11.16,11.04,2,-1.01
 29/10/2018 12:45:00,11.16,11.04,2,-1.01
 29/10/2018 13:00:00,11.16,11.04,2,-1.01
 29/10/2018 13:15:00,11.16,11.04,2,-1.01
 29/10/2018 13:30:00,11.16,11.04,2,-1.01
 29/10/2018 13:45:00,11.16,11.04,2,-1.01
 29/10/2018 14:00:00,11.16,11.04,2,-1.01
 29/10/2018 14:15:00,11.16,11.04,2,-1.01
 29/10/2018 14:30:00,11.16,11.04,2,-1.01
 29/10/2018 14:45:00,11.16,11.04,2,-1.01
 29/10/2018 15:00:00,10.94,11.04,2,-1.07
 29/10/2018 15:15:00,10.87,11.04,2,-1.46
 29/10/2018 15:30:00,10.84,10.94,2,-1.67
 29/10/2018 15:45:00,10.82,10.9,2,-1.86
 29/10/2018 16:00:00,10.86,10.9,2,-2.13
 29/10/2018 16:15:00,10.87,10.9,2,-2.43
 29/10/2018 16:30:00,10.83,10.9,2,-2.67
 29/10/2018 16:45:00,10.78,10.9,2,-2.99
 29/10/2018 17:00:00,10.83,10.9,2,-3.25
 29/10/2018 17:15:00,10.86,10.9,2,-3.51
 29/10/2018 17:30:00,10.82,10.9,2,-3.65
 29/10/2018 17:45:00,10.79,10.9,2,-3.83
 29/10/2018 18:00:00,10.81,10.9,2,-3.77
 29/10/2018 18:15:00,10.84,10.9,2,-3.86
 29/10/2018 18:30:00,10.89,10.9,2,-3.75
 29/10/2018 18:45:00,10.9,10.9,2,-3.65
 29/10/2018 19:00:00,10.95,10.9,2,-3.65
 29/10/2018 19:15:00,11.02,10.9,2,-3.65
 29/10/2018 19:30:00,10.96,10.9,2,-3.57
 29/10/2018 19:45:00,10.95,10.9,2,-3.45
 29/10/2018 20:00:00,11.0,10.9,2,-3.34
 29/10/2018 20:15:00,11.04,10.9,2,-3.2
 29/10/2018 20:30:00,11.03,10.9,2,-3.09
 29/10/2018 20:45:00,10.99,10.9,2,-2.99
 29/10/2018 21:00:00,11.0,10.9,2,-2.91
 29/10/2018 21:15:00,11.01,10.9,2,-2.91
 29/10/2018 21:30:00,11.03,10.9,2,-2.82
 29/10/2018 21:45:00,10.98,10.9,2,-2.72
 29/10/2018 22:00:00,10.85,10.9,2,-2.59
 29/10/2018 22:15:00,10.88,10.9,2,-2.51
 29/10/2018 22:30:00,10.85,10.9,2,-2.38
 29/10/2018 22:45:00,10.83,10.9,2,-2.26
 29/10/2018 23:00:00,10.85,10.9,2,-2.14
 29/10/2018 23:15:00,10.87,10.9,2,-2.11
 29/10/2018 23:30:00,10.89,10.9,2,-2.09
 29/10/2018 23:45:00,10.91,10.9,2,-1.98
 30/10/2018 00:00:00,10.91,10.9,2,-1.98
 30/10/2018 00:15:00,10.81,10.9,2,-2.2
 30/10/2018 00:30:00,10.79,10.9,2,-2.31
 30/10/2018 00:45:00,10.8,10.9,2,-2.31
 30/10/2018 01:00:00,10.79,10.9,2,-2.31
 30/10/2018 01:15:00,10.81,10.9,2,-2.31
 30/10/2018 01:30:00,10.83,10.9,2,-2.26
 30/10/2018 01:45:00,10.87,10.9,2,-2.18
 30/10/2018 02:00:00,10.92,10.9,2,-2.18
 30/10/2018 02:15:00,10.91,10.9,2,-2.18
 30/10/2018 02:30:00,10.94,10.9,2,-2.18
 30/10/2018 02:45:00,10.95,10.9,2,-2.21
 30/10/2018 03:00:00,10.96,10.9,2,-2.1
 30/10/2018 03:15:00,10.97,10.9,2,-2.08
 30/10/2018 03:30:00,10.99,10.9,2,-2.07
 30/10/2018 03:45:00,10.87,10.9,2,-1.98
 30/10/2018 04:00:00,10.89,10.9,2,-1.98
 30/10/2018 04:15:00,10.86,10.9,2,-1.98
 30/10/2018 04:30:00,10.83,10.9,2,-1.97
 30/10/2018 04:45:00,10.82,10.9,2,-1.88
 30/10/2018 05:00:00,10.82,10.9,2,-1.88
 30/10/2018 05:15:00,10.79,10.9,2,-1.9
 30/10/2018 05:30:00,10.77,10.9,2,-1.98
 30/10/2018 05:45:00,10.8,10.9,2,-2.1
 30/10/2018 06:00:00,10.77,10.9,2,-2.18
 30/10/2018 06:15:00,10.87,10.9,2,-2.32
 30/10/2018 06:30:00,10.89,10.9,2,-2.48
 30/10/2018 06:45:00,10.82,10.9,2,-2.6
 30/10/2018 07:00:00,10.87,10.9,2,-2.74
 30/10/2018 07:15:00,10.91,10.9,2,-2.85
 30/10/2018 07:30:00,10.88,10.9,2,-2.91
 30/10/2018 07:45:00,10.87,10.9,2,-2.91
 30/10/2018 08:00:00,10.86,10.9,2,-2.85
 30/10/2018 08:15:00,10.88,10.9,2,-2.72
 30/10/2018 08:30:00,10.9,10.9,2,-2.53
 30/10/2018 08:45:00,10.93,10.9,2,-2.26
 30/10/2018 09:00:00,10.96,10.9,2,-1.96
 30/10/2018 09:15:00,10.97,10.9,2,-1.75
 30/10/2018 09:30:00,10.98,10.9,2,-1.61
 30/10/2018 09:45:00,11.01,10.9,2,-1.44
 30/10/2018 10:00:00,11.03,10.9,2,-1.28
 30/10/2018 10:15:00,11.04,10.9,2,-1.18
 30/10/2018 10:30:00,10.94,10.9,2,-1.01
 30/10/2018 10:45:00,10.88,10.9,2,-0.94
 30/10/2018 11:00:00,10.86,10.9,2,-0.94
 30/10/2018 11:15:00,10.86,10.9,2,-0.81
 30/10/2018 11:30:00,10.78,10.9,2,-0.8
 30/10/2018 11:45:00,10.77,10.9,2,-0.8
 30/10/2018 12:00:00,10.78,10.9,2,-0.8
 30/10/2018 12:15:00,10.79,10.9,2,-0.8
 30/10/2018 12:30:00,10.81,10.9,2,-0.8
 30/10/2018 12:45:00,10.81,10.9,2,-0.83
 30/10/2018 13:00:00,10.85,10.9,2,-0.84
 30/10/2018 13:15:00,10.87,10.9,2,-0.84
 30/10/2018 13:30:00,10.87,10.9,2,-0.86
 30/10/2018 13:45:00,10.87,10.9,2,-0.94
 30/10/2018 14:00:00,10.86,10.9,2,-0.94
 30/10/2018 14:15:00,10.86,10.9,2,-1.02
 30/10/2018 14:30:00,10.85,10.9,2,-1.1
 30/10/2018 14:45:00,10.84,10.9,2,-1.17
 30/10/2018 15:00:00,10.82,10.9,2,-1.2
 30/10/2018 15:15:00,10.83,10.9,2,-1.39
 30/10/2018 15:30:00,10.82,10.9,2,-1.51
 30/10/2018 15:45:00,10.78,10.9,2,-1.75
 30/10/2018 16:00:00,10.8,10.9,2,-2.01
 30/10/2018 16:15:00,10.77,10.9,2,-2.29
 30/10/2018 16:30:00,10.87,10.9,2,-2.65
 30/10/2018 16:45:00,10.82,10.9,2,-2.91
 30/10/2018 17:00:00,10.85,10.9,2,-3.19
 30/10/2018 17:15:00,10.9,10.9,2,-3.45
 30/10/2018 17:30:00,10.89,10.9,2,-3.67
 30/10/2018 17:45:00,10.91,10.9,2,-3.82
 30/10/2018 18:00:00,10.93,10.9,2,-3.75
 30/10/2018 18:15:00,10.96,10.9,2,-3.85
 30/10/2018 18:30:00,10.98,10.9,2,-3.8
 30/10/2018 18:45:00,10.94,10.9,2,-3.76
 30/10/2018 19:00:00,10.96,10.9,2,-3.63
 30/10/2018 19:15:00,11.02,10.9,2,-3.58
 30/10/2018 19:30:00,10.99,10.9,2,-3.45
 30/10/2018 19:45:00,10.88,10.9,2,-3.37
 30/10/2018 20:00:00,10.9,10.9,2,-3.35
 30/10/2018 20:15:00,10.92,10.9,2,-3.26
 30/10/2018 20:30:00,10.96,10.9,2,-3.15
 30/10/2018 20:45:00,11.02,10.9,2,-3.02
 30/10/2018 21:00:00,10.99,10.9,2,-3.02
 30/10/2018 21:15:00,11.03,10.9,2,-3.0
 30/10/2018 21:30:00,11.04,10.9,2,-2.88
 30/10/2018 21:45:00,10.93,10.9,2,-2.79
 30/10/2018 22:00:00,10.88,10.9,2,-2.68
 30/10/2018 22:15:00,10.86,10.9,2,-2.55
 30/10/2018 22:30:00,10.84,10.9,2,-2.43
 30/10/2018 22:45:00,10.86,10.9,2,-2.35
 30/10/2018 23:00:00,10.88,10.9,2,-2.28
 30/10/2018 23:15:00,10.89,10.9,2,-2.28
 30/10/2018 23:30:00,10.88,10.9,2,-2.18
 30/10/2018 23:45:00,10.89,10.9,2,-2.14
 31/10/2018 00:00:00,10.9,10.9,2,-2.14
 31/10/2018 00:15:00,10.83,10.9,2,-2.26
 31/10/2018 00:30:00,10.8,10.9,2,-2.34
 31/10/2018 00:45:00,10.8,10.9,2,-2.41
 31/10/2018 01:00:00,10.81,10.9,2,-2.36
 31/10/2018 01:15:00,10.78,10.9,2,-2.28
 31/10/2018 01:30:00,10.8,10.9,2,-2.28
 31/10/2018 01:45:00,10.82,10.9,2,-2.28
 31/10/2018 02:00:00,10.85,10.9,2,-2.28
 31/10/2018 02:15:00,10.84,10.9,2,-2.28
 31/10/2018 02:30:00,10.87,10.9,2,-2.26
 31/10/2018 02:45:00,10.86,10.9,2,-2.28
 31/10/2018 03:00:00,10.88,10.9,2,-2.28
 31/10/2018 03:15:00,10.9,10.9,2,-2.28
 31/10/2018 03:30:00,10.93,10.9,2,-2.21
 31/10/2018 03:45:00,10.95,10.9,2,-2.18
 31/10/2018 04:00:00,10.97,10.9,2,-2.18
 31/10/2018 04:15:00,10.99,10.9,2,-2.09
 31/10/2018 04:30:00,11.0,10.9,2,-2.04
 31/10/2018 04:45:00,10.98,10.9,2,-2.04
 31/10/2018 05:00:00,10.99,10.9,2,-2.04
 31/10/2018 05:15:00,10.94,10.9,2,-2.06
 31/10/2018 05:30:00,10.92,10.9,2,-2.18
 31/10/2018 05:45:00,10.88,10.9,2,-2.23
 31/10/2018 06:00:00,10.85,10.9,2,-2.28
 31/10/2018 06:15:00,10.81,10.9,2,-2.4
 31/10/2018 06:30:00,10.82,10.9,2,-2.63
 31/10/2018 06:45:00,10.86,10.9,2,-2.72
 31/10/2018 07:00:00,10.89,10.9,2,-2.81
 31/10/2018 07:15:00,10.81,10.9,2,-2.84
 31/10/2018 07:30:00,10.77,10.9,2,-2.91
 31/10/2018 07:45:00,10.8,10.9,2,-2.9
 31/10/2018 08:00:00,10.94,10.9,2,-2.97
 31/10/2018 08:15:00,10.95,10.9,2,-2.79
 31/10/2018 08:30:00,10.94,10.9,2,-2.68
 31/10/2018 08:45:00,10.95,10.9,2,-2.77
 31/10/2018 09:00:00,10.95,10.9,2,-2.6
 31/10/2018 09:15:00,10.97,10.9,2,-2.4
 31/10/2018 09:30:00,10.95,10.89,2,-2.1
 31/10/2018 09:45:00,10.92,10.89,2,-1.98
 31/10/2018 10:00:00,10.88,10.89,2,-2.2
 31/10/2018 10:15:00,10.89,10.89,2,-1.86
 31/10/2018 10:30:00,10.85,10.89,2,-1.35
 31/10/2018 10:45:00,10.82,10.89,2,-1.73
 31/10/2018 11:00:00,10.99,10.89,2,-2.12
 31/10/2018 11:15:00,10.97,10.89,2,-2.15
 31/10/2018 11:30:00,10.96,10.89,2,-2.15
 31/10/2018 11:45:00,10.93,10.89,2,-2.33
 31/10/2018 12:00:00,10.92,10.89,2,-2.57
 31/10/2018 12:15:00,10.91,10.89,2,-2.65
 31/10/2018 12:30:00,10.92,10.89,2,-2.65
 31/10/2018 12:45:00,10.93,10.89,2,-2.65
 31/10/2018 13:00:00,10.95,10.89,2,-2.56
 31/10/2018 13:15:00,10.95,10.89,2,-2.62
 31/10/2018 13:30:00,10.98,10.89,2,-2.49
 31/10/2018 13:45:00,10.97,10.89,2,-2.41
 31/10/2018 14:00:00,10.97,10.89,2,-2.41
 31/10/2018 14:15:00,10.94,10.89,2,-2.49
 31/10/2018 14:30:00,10.93,10.89,2,-2.57
 31/10/2018 14:45:00,10.93,10.89,2,-2.58
 31/10/2018 15:00:00,10.94,10.89,2,-2.58
 31/10/2018 15:15:00,10.97,10.89,2,-2.58
 31/10/2018 15:30:00,10.95,10.89,2,-2.49
 31/10/2018 15:45:00,10.91,10.89,2,-2.58
 31/10/2018 16:00:00,10.9,10.89,2,-2.76
 31/10/2018 16:15:00,10.89,10.89,2,-2.93
 31/10/2018 16:30:00,10.86,10.89,2,-3.12
 31/10/2018 16:45:00,10.84,10.89,2,-3.25
 31/10/2018 17:00:00,10.8,10.89,2,-3.34
 31/10/2018 17:15:00,10.95,10.89,2,-3.54
 31/10/2018 17:30:00,11.04,10.89,2,-3.68
 31/10/2018 17:45:00,10.98,10.89,2,-3.68
 31/10/2018 18:00:00,10.83,10.89,2,-3.57
 31/10/2018 18:15:00,10.92,11.03,2,-3.65
 31/10/2018 18:30:00,10.98,11.07,2,-3.62
 31/10/2018 18:45:00,10.98,11.08,2,-3.49
 31/10/2018 19:00:00,11.01,11.08,2,-3.44
 31/10/2018 19:15:00,10.96,11.08,2,-3.4
 31/10/2018 19:30:00,11.09,11.08,2,-3.38
 31/10/2018 19:45:00,11.17,11.08,2,-3.28
 31/10/2018 20:00:00,11.19,11.08,2,-3.25
 31/10/2018 20:15:00,11.07,11.08,2,-3.15
 31/10/2018 20:30:00,11.03,11.08,2,-3.12
 31/10/2018 20:45:00,11.03,11.08,2,-3.03
 31/10/2018 21:00:00,11.06,11.09,2,-2.98
 31/10/2018 21:15:00,11.09,11.09,2,-2.87
 31/10/2018 21:30:00,11.15,11.09,2,-2.82
 31/10/2018 21:45:00,11.2,11.09,2,-2.67
 31/10/2018 22:00:00,11.22,11.09,2,-2.61
 31/10/2018 22:15:00,11.22,11.09,2,-2.49
 31/10/2018 22:30:00,11.11,11.09,2,-2.34
 31/10/2018 22:45:00,10.99,11.09,2,-2.24
 31/10/2018 23:00:00,10.97,11.1,2,-2.18
 31/10/2018 23:15:00,10.96,11.08,2,-2.14
 31/10/2018 23:30:00,10.98,11.08,2,-2.0
 31/10/2018 23:45:00,10.99,11.09,2,-1.98
 01/11/2018 00:00:00,10.98,10.9,1,-1.98
 01/11/2018 00:15:00,10.88,10.9,1,-2.21
 01/11/2018 00:30:00,10.96,10.9,1,-2.35
 01/11/2018 00:45:00,11.03,10.9,1,-2.38
 01/11/2018 01:00:00,11.04,10.9,1,-2.38
 01/11/2018 01:15:00,10.96,10.9,1,-2.38
 01/11/2018 01:30:00,10.95,10.9,1,-2.37
 01/11/2018 01:45:00,10.96,10.9,1,-2.24
 01/11/2018 02:00:00,10.95,10.9,1,-2.24
 01/11/2018 02:15:00,10.9,10.9,1,-2.24
 01/11/2018 02:30:00,10.92,10.9,1,-2.22
 01/11/2018 02:45:00,10.93,10.9,1,-2.2
 01/11/2018 03:00:00,10.96,10.9,1,-2.14
 01/11/2018 03:15:00,10.86,10.9,1,-2.03
 01/11/2018 03:30:00,10.82,10.9,1,-2.01
 01/11/2018 03:45:00,10.85,10.9,1,-2.01
 01/11/2018 04:00:00,10.86,10.9,1,-2.0
 01/11/2018 04:15:00,10.85,10.9,1,-1.88
 01/11/2018 04:30:00,10.86,10.9,1,-1.88
 01/11/2018 04:45:00,10.85,10.9,1,-1.88
 01/11/2018 05:00:00,10.84,10.9,1,-1.88
 01/11/2018 05:15:00,10.81,10.9,1,-1.88
 01/11/2018 05:30:00,10.81,10.9,1,-1.92
 01/11/2018 05:45:00,10.8,10.9,1,-2.01
 01/11/2018 06:00:00,10.78,10.9,1,-2.03
 01/11/2018 06:15:00,10.89,10.9,1,-2.23
 01/11/2018 06:30:00,10.91,10.9,1,-2.32
 01/11/2018 06:45:00,10.98,10.9,1,-2.49
 01/11/2018 07:00:00,10.99,10.9,1,-2.68
 01/11/2018 07:15:00,10.96,10.9,1,-2.68
 01/11/2018 07:30:00,10.92,10.9,1,-2.65
 01/11/2018 07:45:00,10.91,10.9,1,-2.73
 01/11/2018 08:00:00,10.88,10.9,1,-2.78
 01/11/2018 08:15:00,10.87,10.9,1,-2.6
 01/11/2018 08:30:00,10.88,10.9,1,-2.52
 01/11/2018 08:45:00,10.86,10.9,1,-2.34
 01/11/2018 09:00:00,10.89,10.9,1,-2.26
 01/11/2018 09:15:00,10.88,10.9,1,-1.77
 01/11/2018 09:30:00,10.93,10.9,1,-1.57
 01/11/2018 09:45:00,10.96,10.9,1,-1.41
 01/11/2018 10:00:00,11.0,10.9,1,-1.25
 01/11/2018 10:15:00,11.05,10.9,1,-1.36
 01/11/2018 10:30:00,11.04,10.9,1,-1.53
 01/11/2018 10:45:00,10.89,10.9,1,-1.6
 01/11/2018 11:00:00,10.86,10.9,1,-1.15
 01/11/2018 11:15:00,10.85,10.9,1,-0.95
 01/11/2018 11:30:00,10.88,10.9,1,-1.14
 01/11/2018 11:45:00,10.86,10.9,1,-1.7
 01/11/2018 12:00:00,10.83,10.9,1,-1.14
 01/11/2018 12:15:00,10.87,10.9,1,-1.13
 01/11/2018 12:30:00,10.89,10.9,1,-1.04
 01/11/2018 12:45:00,10.91,10.9,1,-1.07
 01/11/2018 13:00:00,10.91,10.9,2,-1.33
 01/11/2018 13:15:00,10.92,10.89,2,-0.99
 01/11/2018 13:30:00,10.95,10.89,2,-1.1
 01/11/2018 13:45:00,10.94,10.89,2,-1.1
 01/11/2018 14:00:00,10.91,10.89,2,-1.4
 01/11/2018 14:15:00,10.91,10.89,2,-1.23
 01/11/2018 14:30:00,10.92,10.89,2,-1.4
 01/11/2018 14:45:00,10.89,10.89,2,-1.52
 01/11/2018 15:00:00,10.89,10.89,2,-1.31
 01/11/2018 15:15:00,10.89,10.89,2,-1.5
 01/11/2018 15:30:00,10.91,10.89,2,-1.92
 01/11/2018 15:45:00,10.91,10.89,2,-2.24
 01/11/2018 16:00:00,10.85,10.89,2,-2.35
 01/11/2018 16:15:00,10.83,10.89,2,-2.37
 01/11/2018 16:30:00,10.77,10.89,2,-2.65
 01/11/2018 16:45:00,10.78,10.89,2,-2.79
 01/11/2018 17:00:00,10.82,10.89,2,-2.99
 01/11/2018 17:15:00,10.84,10.89,2,-3.26
 01/11/2018 17:30:00,10.94,10.89,2,-3.35
 01/11/2018 17:45:00,10.93,10.89,2,-3.52
 01/11/2018 18:00:00,10.96,10.89,2,-3.52
 01/11/2018 18:15:00,10.98,10.9,1,-3.52
 01/11/2018 18:30:00,10.99,10.9,1,-3.52
 01/11/2018 18:45:00,11.01,10.9,1,-3.52
 01/11/2018 19:00:00,11.01,10.9,1,-3.41
 01/11/2018 19:15:00,10.91,10.9,1,-3.33
 01/11/2018 19:30:00,10.9,10.9,1,-3.25
 01/11/2018 19:45:00,10.91,10.9,1,-3.17
 01/11/2018 20:00:00,10.92,10.9,1,-3.16
 01/11/2018 20:15:00,10.85,10.9,1,-3.03
 01/11/2018 20:30:00,10.87,10.9,1,-3.02
 01/11/2018 20:45:00,10.89,10.9,1,-2.98
 01/11/2018 21:00:00,10.89,10.9,1,-2.96
 01/11/2018 21:15:00,10.97,10.9,2,-2.85
 01/11/2018 21:30:00,10.98,10.89,2,-2.8
 01/11/2018 21:45:00,11.02,10.89,2,-2.68
 01/11/2018 22:00:00,11.01,10.89,2,-2.59
 01/11/2018 22:15:00,10.94,10.89,2,-2.47
 01/11/2018 22:30:00,10.99,10.89,2,-2.37
 01/11/2018 22:45:00,11.01,10.89,2,-2.25
 01/11/2018 23:00:00,10.98,10.89,2,-2.18
 01/11/2018 23:15:00,10.78,10.89,2,-2.17
 01/11/2018 23:30:00,10.76,10.89,2,-2.01
 01/11/2018 23:45:00,10.75,10.89,2,-1.94
 02/11/2018 00:00:00,10.77,10.89,2,-1.97
 02/11/2018 00:15:00,10.83,10.89,2,-2.28
 02/11/2018 00:30:00,10.84,10.89,2,-2.31
 02/11/2018 00:45:00,10.84,10.89,2,-2.31
 02/11/2018 01:00:00,10.84,10.89,2,-2.31
 02/11/2018 01:15:00,10.85,10.89,2,-2.31
 02/11/2018 01:30:00,10.87,10.89,2,-2.31
 02/11/2018 01:45:00,10.88,10.89,2,-2.31
 02/11/2018 02:00:00,10.88,10.89,2,-2.31
 02/11/2018 02:15:00,10.88,10.89,2,-2.31
 02/11/2018 02:30:00,10.8,10.89,2,-2.28
 02/11/2018 02:45:00,10.81,10.89,2,-2.22
 02/11/2018 03:00:00,10.99,10.89,2,-2.18
 02/11/2018 03:15:00,10.96,10.89,2,-2.18
 02/11/2018 03:30:00,10.95,10.89,2,-2.09
 02/11/2018 03:45:00,10.97,10.89,2,-2.04
 02/11/2018 04:00:00,10.96,10.89,2,-2.04
 02/11/2018 04:15:00,10.95,10.89,2,-2.04
 02/11/2018 04:30:00,10.94,10.89,2,-2.04
 02/11/2018 04:45:00,10.96,10.89,2,-2.04
 02/11/2018 05:00:00,10.95,10.89,2,-2.04
 02/11/2018 05:15:00,10.91,10.89,2,-2.04
 02/11/2018 05:30:00,10.91,10.89,2,-2.04
 02/11/2018 05:45:00,10.86,10.89,2,-2.18
 02/11/2018 06:00:00,10.84,10.89,2,-2.18
 02/11/2018 06:15:00,10.79,10.89,2,-2.31
 02/11/2018 06:30:00,10.82,10.89,2,-2.48
 02/11/2018 06:45:00,10.77,10.89,2,-2.57
 02/11/2018 07:00:00,10.83,10.89,2,-2.72
 02/11/2018 07:15:00,10.87,10.89,2,-2.88
 02/11/2018 07:30:00,10.86,10.89,2,-2.91
 02/11/2018 07:45:00,10.83,10.89,2,-2.88
 02/11/2018 08:00:00,10.94,10.89,2,-2.81
 02/11/2018 08:15:00,10.95,10.89,2,-2.63
 02/11/2018 08:30:00,10.96,10.89,2,-2.5
 02/11/2018 08:45:00,10.9,10.89,2,-2.19
 02/11/2018 09:00:00,10.85,10.89,2,-2.04
 02/11/2018 09:15:00,10.99,10.89,2,-1.95
 02/11/2018 09:30:00,10.97,10.89,2,-1.84
 02/11/2018 09:45:00,11.0,10.89,2,-1.64
 02/11/2018 10:00:00,10.99,10.89,2,-1.51
 02/11/2018 10:15:00,10.89,10.89,2,-1.46
 02/11/2018 10:30:00,10.79,10.89,2,-1.3
 02/11/2018 10:45:00,10.81,10.89,2,-1.2
 02/11/2018 11:00:00,10.82,10.89,2,-1.09
 02/11/2018 11:15:00,10.82,10.89,2,-1.03
 02/11/2018 11:30:00,10.92,10.89,2,-1.02
 02/11/2018 11:45:00,10.99,10.89,2,-1.0
 02/11/2018 12:00:00,11.01,10.89,2,-1.07
 02/11/2018 12:15:00,11.02,10.89,2,-1.09
 02/11/2018 12:30:00,11.0,10.89,2,-1.07
 02/11/2018 12:45:00,10.88,10.89,2,-1.0
 02/11/2018 13:00:00,10.84,10.89,2,-1.04
 02/11/2018 13:15:00,10.85,10.89,2,-1.08
 02/11/2018 13:30:00,10.99,10.89,2,-1.1
 02/11/2018 13:45:00,11.02,10.89,2,-1.1
 02/11/2018 14:00:00,10.79,10.89,2,-1.22
 02/11/2018 14:15:00,10.81,10.89,2,-1.44
 02/11/2018 14:30:00,10.81,10.89,2,-1.43
 02/11/2018 14:45:00,10.88,10.89,2,-1.43
 02/11/2018 15:00:00,10.87,10.89,2,-1.58
 02/11/2018 15:15:00,10.87,10.89,2,-1.85
 02/11/2018 15:30:00,10.85,10.89,2,-2.1
 02/11/2018 15:45:00,10.82,10.89,2,-2.21
 02/11/2018 16:00:00,10.8,10.89,2,-2.37
 02/11/2018 16:15:00,10.78,10.89,2,-2.64
 02/11/2018 16:30:00,10.83,10.89,2,-2.88
 02/11/2018 16:45:00,10.81,10.89,2,-3.05
 02/11/2018 17:00:00,10.77,10.89,2,-3.24
 02/11/2018 17:15:00,10.87,10.93,2,-3.47
 02/11/2018 17:30:00,11.01,11.04,2,-3.62
 02/11/2018 17:45:00,11.01,11.04,2,-3.68
 02/11/2018 18:00:00,11.02,11.04,2,-3.62
 02/11/2018 18:15:00,11.04,11.04,2,-3.68
 02/11/2018 18:30:00,11.07,11.04,2,-3.58
 02/11/2018 18:45:00,11.09,11.04,2,-3.58
