DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/11/2018 19:00:00,11.13,11.04,2,-3.47
 02/11/2018 19:15:00,11.2,11.04,2,-3.42
 02/11/2018 19:30:00,11.13,11.04,2,-3.28
 02/11/2018 19:45:00,11.16,11.04,2,-3.25
 02/11/2018 20:00:00,10.95,11.04,2,-3.07
 02/11/2018 20:15:00,10.99,11.04,2,-3.02
 02/11/2018 20:30:00,11.02,11.04,2,-2.98
 02/11/2018 20:45:00,11.03,11.04,2,-2.88
 02/11/2018 21:00:00,11.06,11.04,2,-2.88
 02/11/2018 21:15:00,11.05,11.04,2,-2.88
 02/11/2018 21:30:00,11.08,11.04,2,-2.76
 02/11/2018 21:45:00,11.09,11.04,2,-2.75
 02/11/2018 22:00:00,10.99,11.04,2,-2.56
 02/11/2018 22:15:00,10.95,11.04,2,-2.48
 02/11/2018 22:30:00,11.0,11.04,2,-2.36
 02/11/2018 22:45:00,11.02,11.04,2,-2.35
 02/11/2018 23:00:00,11.11,11.04,2,-2.35
 02/11/2018 23:15:00,11.13,11.04,2,-2.18
 02/11/2018 23:30:00,11.18,11.04,2,-2.11
 02/11/2018 23:45:00,11.18,11.04,2,-2.11
 03/11/2018 00:00:00,11.15,11.04,2,-2.12
 03/11/2018 00:15:00,11.15,11.04,2,-2.35
 03/11/2018 00:30:00,11.14,11.04,2,-2.38
 03/11/2018 00:45:00,11.13,11.04,2,-2.38
 03/11/2018 01:00:00,11.14,11.04,2,-2.38
 03/11/2018 01:15:00,11.15,11.04,2,-2.38
 03/11/2018 01:30:00,11.18,11.04,2,-2.38
 03/11/2018 01:45:00,11.02,11.04,2,-2.28
 03/11/2018 02:00:00,11.02,11.04,2,-2.24
 03/11/2018 02:15:00,11.01,11.04,2,-2.24
 03/11/2018 02:30:00,11.03,11.04,2,-2.17
 03/11/2018 02:45:00,10.99,11.04,2,-2.11
 03/11/2018 03:00:00,11.01,11.04,2,-2.11
 03/11/2018 03:15:00,11.03,11.04,2,-2.03
 03/11/2018 03:30:00,11.03,11.04,2,-1.98
 03/11/2018 03:45:00,11.02,11.04,2,-1.98
 03/11/2018 04:00:00,10.97,11.04,2,-1.98
 03/11/2018 04:15:00,10.94,11.04,2,-1.98
 03/11/2018 04:30:00,10.98,11.04,2,-1.95
 03/11/2018 04:45:00,10.98,11.04,2,-1.84
 03/11/2018 05:00:00,10.98,11.04,2,-1.84
 03/11/2018 05:15:00,10.95,11.04,2,-1.84
 03/11/2018 05:30:00,10.99,11.04,2,-1.91
 03/11/2018 05:45:00,10.97,11.04,2,-1.88
 03/11/2018 06:00:00,10.95,11.04,2,-1.84
 03/11/2018 06:15:00,10.94,11.04,2,-1.9
 03/11/2018 06:30:00,11.0,11.04,2,-2.11
 03/11/2018 06:45:00,11.09,11.04,2,-2.14
 03/11/2018 07:00:00,11.07,11.04,2,-2.19
 03/11/2018 07:15:00,11.03,11.04,2,-2.24
 03/11/2018 07:30:00,11.0,11.04,2,-2.29
 03/11/2018 07:45:00,10.98,11.04,2,-2.3
 03/11/2018 08:00:00,10.9,11.04,2,-2.37
 03/11/2018 08:15:00,10.97,11.04,2,-2.48
 03/11/2018 08:30:00,10.97,11.04,2,-2.57
 03/11/2018 08:45:00,11.07,11.04,2,-2.61
 03/11/2018 09:00:00,11.07,11.04,2,-2.59
 03/11/2018 09:15:00,11.09,11.04,2,-2.49
 03/11/2018 09:30:00,11.11,11.04,2,-2.52
 03/11/2018 09:45:00,11.1,11.04,2,-2.5
 03/11/2018 10:00:00,11.09,11.04,2,-2.51
 03/11/2018 10:15:00,11.1,11.04,2,-2.62
 03/11/2018 10:30:00,10.97,11.04,2,-2.52
 03/11/2018 10:45:00,10.91,11.04,2,-2.52
 03/11/2018 11:00:00,10.95,11.04,2,-2.48
 03/11/2018 11:15:00,10.98,11.04,2,-2.35
 03/11/2018 11:30:00,11.01,11.04,2,-2.32
 03/11/2018 11:45:00,11.14,11.04,2,-2.47
 03/11/2018 12:00:00,11.19,11.04,2,-2.45
 03/11/2018 12:15:00,11.17,11.04,2,-2.55
 03/11/2018 12:30:00,11.18,11.04,2,-2.6
 03/11/2018 12:45:00,11.18,11.04,2,-2.68
 03/11/2018 13:00:00,11.1,11.04,2,-2.68
 03/11/2018 13:15:00,11.04,11.04,2,-2.6
 03/11/2018 13:30:00,10.98,11.04,2,-2.65
 03/11/2018 13:45:00,10.96,11.04,2,-2.58
 03/11/2018 14:00:00,10.98,11.04,2,-2.52
 03/11/2018 14:15:00,11.06,11.04,2,-2.61
 03/11/2018 14:30:00,11.09,11.04,2,-2.54
 03/11/2018 14:45:00,11.11,11.04,2,-2.5
 03/11/2018 15:00:00,11.1,11.04,2,-2.54
 03/11/2018 15:15:00,11.08,11.04,2,-2.61
 03/11/2018 15:30:00,11.07,11.04,2,-2.74
 03/11/2018 15:45:00,10.97,11.04,2,-2.75
 03/11/2018 16:00:00,10.94,11.04,2,-2.79
 03/11/2018 16:15:00,10.92,11.04,2,-2.91
 03/11/2018 16:30:00,10.89,11.04,2,-2.97
 03/11/2018 16:45:00,10.98,11.04,2,-3.15
 03/11/2018 17:00:00,11.08,11.04,2,-3.22
 03/11/2018 17:15:00,11.03,11.04,2,-3.32
 03/11/2018 17:30:00,11.08,11.04,2,-3.4
 03/11/2018 17:45:00,11.07,11.04,2,-3.45
 03/11/2018 18:00:00,11.07,11.04,2,-3.42
 03/11/2018 18:15:00,11.09,11.04,2,-3.45
 03/11/2018 18:30:00,11.09,11.04,2,-3.32
 03/11/2018 18:45:00,11.15,11.04,2,-3.23
 03/11/2018 19:00:00,11.18,11.04,2,-3.21
 03/11/2018 19:15:00,11.05,11.04,2,-3.11
 03/11/2018 19:30:00,11.03,11.04,2,-3.14
 03/11/2018 19:45:00,11.02,11.04,2,-3.07
 03/11/2018 20:00:00,10.99,11.04,2,-2.97
 03/11/2018 20:15:00,10.96,11.04,2,-2.86
 03/11/2018 20:30:00,11.0,11.04,2,-2.81
 03/11/2018 20:45:00,10.98,11.04,2,-2.75
 03/11/2018 21:00:00,11.07,11.04,2,-2.75
 03/11/2018 21:15:00,11.11,11.04,2,-2.68
 03/11/2018 21:30:00,11.14,11.04,2,-2.59
 03/11/2018 21:45:00,11.17,11.04,2,-2.48
 03/11/2018 22:00:00,11.12,11.04,2,-2.48
 03/11/2018 22:15:00,11.02,11.04,2,-2.39
 03/11/2018 22:30:00,10.96,11.04,2,-2.35
 03/11/2018 22:45:00,10.97,11.04,2,-2.35
 03/11/2018 23:00:00,10.99,11.04,2,-2.25
 03/11/2018 23:15:00,11.03,11.04,2,-2.21
 03/11/2018 23:30:00,11.01,11.04,2,-2.1
 03/11/2018 23:45:00,10.91,11.04,2,-2.0
 04/11/2018 00:00:00,10.91,11.04,2,-2.02
 04/11/2018 00:15:00,11.05,11.04,2,-2.36
 04/11/2018 00:30:00,11.13,11.04,2,-2.41
 04/11/2018 00:45:00,11.12,11.04,2,-2.41
 04/11/2018 01:00:00,11.13,11.04,2,-2.41
 04/11/2018 01:15:00,11.15,11.04,2,-2.41
 04/11/2018 01:30:00,11.17,11.04,2,-2.41
 04/11/2018 01:45:00,11.14,11.04,2,-2.32
 04/11/2018 02:00:00,11.17,11.04,2,-2.31
 04/11/2018 02:15:00,11.07,11.04,2,-2.24
 04/11/2018 02:30:00,11.06,11.04,2,-2.18
 04/11/2018 02:45:00,10.94,11.04,2,-2.18
 04/11/2018 03:00:00,10.97,11.04,2,-2.1
 04/11/2018 03:15:00,10.9,11.04,2,-2.01
 04/11/2018 03:30:00,10.89,11.04,2,-1.94
 04/11/2018 03:45:00,10.89,11.04,2,-1.94
 04/11/2018 04:00:00,10.93,11.04,2,-1.94
 04/11/2018 04:15:00,10.91,11.04,2,-1.86
 04/11/2018 04:30:00,10.91,11.04,2,-1.81
 04/11/2018 04:45:00,10.91,11.04,2,-1.81
 04/11/2018 05:00:00,10.93,11.04,2,-1.81
 04/11/2018 05:15:00,10.91,11.04,2,-1.81
 04/11/2018 05:30:00,10.91,11.04,2,-1.81
 04/11/2018 05:45:00,10.9,11.04,2,-1.81
 04/11/2018 06:00:00,10.97,11.04,2,-1.81
 04/11/2018 06:15:00,10.98,11.04,2,-1.92
 04/11/2018 06:30:00,10.95,11.04,2,-1.94
 04/11/2018 06:45:00,10.95,11.04,2,-1.94
 04/11/2018 07:00:00,10.95,11.04,2,-1.94
 04/11/2018 07:15:00,10.94,11.04,2,-1.99
 04/11/2018 07:30:00,10.98,11.04,2,-2.08
 04/11/2018 07:45:00,10.95,11.04,2,-2.08
 04/11/2018 08:00:00,10.93,11.04,2,-2.26
 04/11/2018 08:15:00,10.95,11.04,2,-2.31
 04/11/2018 08:30:00,10.93,11.04,2,-2.46
 04/11/2018 08:45:00,10.94,11.04,2,-2.48
 04/11/2018 09:00:00,10.98,11.04,2,-2.59
 04/11/2018 09:15:00,10.94,11.04,2,-2.64
 04/11/2018 09:30:00,10.95,11.04,2,-2.75
 04/11/2018 09:45:00,11.01,11.04,2,-2.75
 04/11/2018 10:00:00,11.07,11.04,2,-2.69
 04/11/2018 10:15:00,11.07,11.04,2,-2.78
 04/11/2018 10:30:00,11.07,11.04,2,-2.63
 04/11/2018 10:45:00,11.07,11.04,2,-2.62
 04/11/2018 11:00:00,11.08,11.04,2,-2.66
 04/11/2018 11:15:00,11.07,11.04,2,-2.6
 04/11/2018 11:30:00,11.04,11.04,2,-2.63
 04/11/2018 11:45:00,11.04,11.04,2,-2.75
 04/11/2018 12:00:00,11.03,11.04,2,-2.88
 04/11/2018 12:15:00,11.03,11.04,2,-3.0
 04/11/2018 12:30:00,11.03,11.04,2,-3.05
 04/11/2018 12:45:00,11.05,11.04,2,-3.01
 04/11/2018 13:00:00,11.08,11.04,2,-2.93
 04/11/2018 13:15:00,11.15,11.04,2,-2.99
 04/11/2018 13:30:00,11.15,11.04,2,-2.91
 04/11/2018 13:45:00,11.15,11.04,2,-2.9
 04/11/2018 14:00:00,11.16,11.04,2,-2.89
 04/11/2018 14:15:00,11.16,11.04,2,-2.86
 04/11/2018 14:30:00,11.18,11.04,2,-2.92
 04/11/2018 14:45:00,11.18,11.04,2,-2.88
 04/11/2018 15:00:00,11.16,11.04,2,-2.88
 04/11/2018 15:15:00,11.13,11.04,2,-2.88
 04/11/2018 15:30:00,11.13,11.04,2,-2.99
 04/11/2018 15:45:00,11.11,11.04,2,-3.09
 04/11/2018 16:00:00,11.05,11.04,2,-3.12
 04/11/2018 16:15:00,11.09,11.04,2,-3.14
 04/11/2018 16:30:00,11.07,11.04,2,-3.31
 04/11/2018 16:45:00,11.01,11.04,2,-3.38
 04/11/2018 17:00:00,11.0,11.04,2,-3.48
 04/11/2018 17:15:00,10.96,11.04,2,-3.59
 04/11/2018 17:30:00,10.97,11.04,2,-3.62
 04/11/2018 17:45:00,10.98,11.04,2,-3.59
 04/11/2018 18:00:00,11.02,11.04,2,-3.53
 04/11/2018 18:15:00,11.04,11.04,2,-3.64
 04/11/2018 18:30:00,11.06,11.04,2,-3.6
 04/11/2018 18:45:00,11.03,11.04,2,-3.44
 04/11/2018 19:00:00,11.05,11.04,2,-3.31
 04/11/2018 19:15:00,11.09,11.04,2,-3.2
 04/11/2018 19:30:00,11.13,11.04,2,-3.14
 04/11/2018 19:45:00,11.14,11.04,2,-3.01
 04/11/2018 20:00:00,11.12,11.04,2,-2.95
 04/11/2018 20:15:00,10.98,11.04,2,-2.82
 04/11/2018 20:30:00,11.03,11.04,2,-2.71
 04/11/2018 20:45:00,11.04,11.04,2,-2.65
 04/11/2018 21:00:00,11.06,11.04,2,-2.66
 04/11/2018 21:15:00,11.08,11.04,2,-2.61
 04/11/2018 21:30:00,11.11,11.04,2,-2.53
 04/11/2018 21:45:00,11.15,11.04,2,-2.48
 04/11/2018 22:00:00,11.17,11.04,2,-2.41
 04/11/2018 22:15:00,11.18,11.04,2,-2.33
 04/11/2018 22:30:00,11.19,11.04,2,-2.24
 04/11/2018 22:45:00,11.08,11.04,2,-2.11
 04/11/2018 23:00:00,10.94,11.04,2,-2.03
 04/11/2018 23:15:00,11.08,11.04,2,-2.01
 04/11/2018 23:30:00,11.13,11.04,2,-1.88
 04/11/2018 23:45:00,11.13,11.04,2,-1.88
 05/11/2018 00:00:00,11.14,11.04,2,-1.88
 05/11/2018 00:00:00,11.14,11.04,2,-1.88
 05/11/2018 00:15:00,11.06,11.04,2,-2.13
 05/11/2018 00:30:00,11.03,11.04,2,-2.24
 05/11/2018 00:45:00,10.99,11.04,2,-2.23
 05/11/2018 01:00:00,10.98,11.04,2,-2.14
 05/11/2018 01:15:00,10.98,11.04,2,-2.14
 05/11/2018 01:30:00,11.01,11.04,2,-2.14
 05/11/2018 01:45:00,11.02,11.04,2,-2.14
 05/11/2018 02:00:00,10.98,11.04,2,-2.03
 05/11/2018 02:15:00,10.99,11.04,2,-2.01
 05/11/2018 02:30:00,11.01,11.04,2,-2.01
 05/11/2018 02:45:00,11.01,11.04,2,-2.01
 05/11/2018 03:00:00,11.03,11.04,2,-1.9
 05/11/2018 03:15:00,11.02,11.04,2,-1.88
 05/11/2018 03:30:00,11.03,11.04,2,-1.88
 05/11/2018 03:45:00,11.07,11.04,2,-1.88
 05/11/2018 04:00:00,11.13,11.04,2,-1.76
 05/11/2018 04:15:00,11.12,11.04,2,-1.74
 05/11/2018 04:30:00,11.1,11.04,2,-1.74
 05/11/2018 04:45:00,11.13,11.04,2,-1.74
 05/11/2018 05:00:00,11.14,11.04,2,-1.74
 05/11/2018 05:15:00,11.06,11.04,2,-1.74
 05/11/2018 05:30:00,11.05,11.04,2,-1.74
 05/11/2018 05:45:00,11.01,11.04,2,-1.87
 05/11/2018 06:00:00,10.99,11.04,2,-1.92
 05/11/2018 06:15:00,10.95,11.04,2,-2.02
 05/11/2018 06:30:00,11.03,11.04,2,-2.19
 05/11/2018 06:45:00,11.02,11.04,2,-2.38
 05/11/2018 07:00:00,10.98,11.04,2,-2.35
 05/11/2018 07:15:00,10.98,11.04,2,-2.41
 05/11/2018 07:30:00,10.91,11.04,2,-2.58
 05/11/2018 07:45:00,11.05,11.04,2,-2.67
 05/11/2018 08:00:00,11.16,11.04,2,-2.71
 05/11/2018 08:15:00,11.19,11.04,2,-2.58
 05/11/2018 08:30:00,11.17,11.04,2,-2.58
 05/11/2018 08:45:00,11.17,11.04,2,-2.48
 05/11/2018 09:00:00,11.14,11.04,2,-2.4
 05/11/2018 09:15:00,11.12,11.04,2,-2.38
 05/11/2018 09:30:00,11.11,11.04,2,-2.38
 05/11/2018 09:45:00,11.13,11.04,2,-2.38
 05/11/2018 10:00:00,11.15,11.04,2,-2.34
 05/11/2018 10:15:00,11.19,11.04,2,-2.24
 05/11/2018 10:30:00,11.21,11.04,2,-2.11
 05/11/2018 10:45:00,11.2,11.04,2,-2.15
 05/11/2018 11:00:00,11.19,11.04,2,-2.08
 05/11/2018 11:15:00,11.2,11.04,2,-2.08
 05/11/2018 11:30:00,11.2,11.04,2,-2.06
 05/11/2018 11:45:00,11.19,11.04,2,-2.09
 05/11/2018 12:00:00,11.14,11.04,2,-2.08
 05/11/2018 12:15:00,11.13,11.04,2,-2.08
 05/11/2018 12:30:00,11.1,11.04,2,-2.08
 05/11/2018 12:45:00,11.1,11.04,2,-1.97
 05/11/2018 13:00:00,11.12,11.04,2,-2.07
 05/11/2018 13:15:00,11.03,11.04,2,-2.08
 05/11/2018 13:30:00,10.98,11.04,2,-2.15
 05/11/2018 13:45:00,10.95,11.04,2,-2.18
 05/11/2018 14:00:00,10.93,11.04,2,-2.24
 05/11/2018 14:15:00,10.91,11.04,2,-2.25
 05/11/2018 14:30:00,10.91,11.04,2,-2.27
 05/11/2018 14:45:00,10.92,11.04,2,-2.21
 05/11/2018 15:00:00,10.93,11.04,2,-2.29
 05/11/2018 15:15:00,10.94,11.04,2,-2.24
 05/11/2018 15:30:00,10.94,11.04,2,-2.21
 05/11/2018 15:45:00,10.93,11.04,2,-2.32
 05/11/2018 16:00:00,11.07,11.04,2,-2.45
 05/11/2018 16:15:00,11.09,11.04,2,-2.58
 05/11/2018 16:30:00,11.13,11.04,2,-2.76
 05/11/2018 16:45:00,11.14,11.04,2,-2.99
 05/11/2018 17:00:00,11.14,11.04,2,-3.18
 05/11/2018 17:15:00,11.15,11.04,2,-3.38
 05/11/2018 17:30:00,11.14,11.04,2,-3.48
 05/11/2018 17:45:00,10.99,11.04,2,-3.62
 05/11/2018 18:00:00,10.96,11.04,2,-3.62
 05/11/2018 18:15:00,10.98,11.04,2,-3.62
 05/11/2018 18:30:00,11.01,11.04,2,-3.52
 05/11/2018 18:45:00,11.16,11.04,2,-3.55
 05/11/2018 19:00:00,11.11,11.04,2,-3.39
 05/11/2018 19:15:00,11.09,11.04,2,-3.26
 05/11/2018 19:30:00,11.12,11.04,2,-3.15
 05/11/2018 19:45:00,11.14,11.04,2,-2.98
 05/11/2018 20:00:00,11.14,11.04,2,-2.88
 05/11/2018 20:15:00,11.16,11.04,2,-2.88
 05/11/2018 20:30:00,11.14,11.04,2,-2.88
 05/11/2018 20:45:00,11.02,11.04,2,-2.88
 05/11/2018 21:00:00,11.03,11.04,2,-2.79
 05/11/2018 21:15:00,11.05,11.04,2,-2.72
 05/11/2018 21:30:00,11.08,11.04,2,-2.61
 05/11/2018 21:45:00,11.09,11.04,2,-2.55
 05/11/2018 22:00:00,11.1,11.04,2,-2.47
 05/11/2018 22:15:00,11.13,11.04,2,-2.41
 05/11/2018 22:30:00,11.07,11.04,2,-2.28
 05/11/2018 22:45:00,11.0,11.04,2,-2.14
 05/11/2018 23:00:00,10.91,11.04,2,-2.02
 05/11/2018 23:15:00,10.91,11.04,2,-2.01
 05/11/2018 23:30:00,10.94,11.04,2,-2.0
 05/11/2018 23:45:00,11.0,11.04,2,-1.91
 06/11/2018 00:00:00,11.01,11.04,2,-1.91
 06/11/2018 00:15:00,10.95,11.04,2,-2.12
 06/11/2018 00:30:00,10.92,11.04,2,-2.18
 06/11/2018 00:45:00,10.93,11.04,2,-2.17
 06/11/2018 01:00:00,10.95,11.04,2,-2.14
 06/11/2018 01:15:00,10.96,11.04,2,-2.14
 06/11/2018 01:30:00,11.0,11.04,2,-2.14
 06/11/2018 01:45:00,11.04,11.04,2,-2.14
 06/11/2018 02:00:00,11.05,11.04,2,-2.06
 06/11/2018 02:15:00,11.04,11.04,2,-2.01
 06/11/2018 02:30:00,11.07,11.04,2,-2.01
 06/11/2018 02:45:00,11.07,11.04,2,-2.01
 06/11/2018 03:00:00,11.07,11.04,2,-1.89
 06/11/2018 03:15:00,10.95,11.04,2,-1.88
 06/11/2018 03:30:00,10.97,11.04,2,-1.85
 06/11/2018 03:45:00,10.98,11.04,2,-1.74
 06/11/2018 04:00:00,10.97,11.04,2,-1.74
 06/11/2018 04:15:00,10.98,11.04,2,-1.71
 06/11/2018 04:30:00,10.98,11.04,2,-1.61
 06/11/2018 04:45:00,10.98,11.04,2,-1.61
 06/11/2018 05:00:00,10.97,11.04,2,-1.67
 06/11/2018 05:15:00,11.03,11.04,2,-1.71
 06/11/2018 05:30:00,11.04,11.04,2,-1.71
 06/11/2018 05:45:00,11.01,11.04,2,-1.84
 06/11/2018 06:00:00,10.99,11.04,2,-1.91
 06/11/2018 06:15:00,10.96,11.04,2,-2.05
 06/11/2018 06:30:00,10.95,11.04,2,-2.2
 06/11/2018 06:45:00,10.96,11.04,2,-2.29
 06/11/2018 07:00:00,10.9,11.04,2,-2.43
 06/11/2018 07:15:00,10.94,11.04,2,-2.48
 06/11/2018 07:30:00,11.11,11.04,2,-2.53
 06/11/2018 07:45:00,11.07,11.04,2,-2.62
 06/11/2018 08:00:00,11.12,11.04,2,-2.64
 06/11/2018 08:15:00,11.11,11.04,2,-2.55
 06/11/2018 08:30:00,11.11,11.04,2,-2.55
 06/11/2018 08:45:00,11.1,11.04,2,-2.51
 06/11/2018 09:00:00,11.13,11.04,2,-2.23
 06/11/2018 09:15:00,11.15,11.04,2,-2.27
 06/11/2018 09:30:00,11.18,11.04,2,-2.31
 06/11/2018 09:45:00,11.18,11.04,2,-2.21
 06/11/2018 10:00:00,11.18,11.04,2,-2.21
 06/11/2018 10:15:00,11.15,11.04,2,-2.21
 06/11/2018 10:30:00,11.09,11.04,2,-2.18
 06/11/2018 10:45:00,11.07,11.04,2,-2.08
 06/11/2018 11:00:00,11.11,11.04,2,-2.21
 06/11/2018 11:15:00,11.11,11.04,2,-2.21
 06/11/2018 11:30:00,11.03,11.04,2,-2.06
 06/11/2018 11:45:00,10.97,11.04,2,-2.08
 06/11/2018 12:00:00,11.01,11.04,2,-2.02
 06/11/2018 12:15:00,10.99,11.04,2,-2.29
 06/11/2018 12:30:00,10.97,11.04,2,-2.38
 06/11/2018 12:45:00,10.99,11.04,2,-2.28
 06/11/2018 13:00:00,11.01,11.04,2,-2.05
 06/11/2018 13:15:00,10.97,11.04,2,-2.19
 06/11/2018 13:30:00,10.97,11.04,2,-2.15
 06/11/2018 13:45:00,10.97,11.04,2,-2.08
 06/11/2018 14:00:00,10.96,11.04,2,-1.89
 06/11/2018 14:15:00,10.92,11.04,2,-2.05
 06/11/2018 14:30:00,10.92,11.04,2,-2.21
 06/11/2018 14:45:00,10.94,11.04,2,-2.2
 06/11/2018 15:00:00,10.97,4.7,2,-2.18
 06/11/2018 15:15:00,10.98,11.04,2,-2.22
 06/11/2018 15:30:00,10.98,11.04,2,-2.11
 06/11/2018 15:45:00,10.98,11.04,2,-2.18
 06/11/2018 16:00:00,11.06,11.04,2,-2.43
 06/11/2018 16:15:00,11.04,11.04,2,-2.62
 06/11/2018 16:30:00,11.01,11.04,2,-2.75
 06/11/2018 16:45:00,10.99,11.04,1,-2.97
 06/11/2018 17:00:00,10.93,11.04,1,-3.14
 06/11/2018 17:15:00,10.94,11.04,1,-3.37
 06/11/2018 17:30:00,10.92,11.04,1,-3.45
 06/11/2018 17:45:00,10.95,11.04,1,-3.45
 06/11/2018 18:00:00,10.97,11.04,1,-3.53
 06/11/2018 18:15:00,11.0,11.04,1,-3.52
 06/11/2018 18:30:00,11.02,11.04,1,-3.54
 06/11/2018 18:45:00,11.01,11.04,1,-3.52
 06/11/2018 19:00:00,11.0,11.04,1,-3.43
 06/11/2018 19:15:00,11.03,11.04,1,-3.39
 06/11/2018 19:30:00,11.05,11.04,1,-3.31
 06/11/2018 19:45:00,11.09,11.04,1,-3.22
 06/11/2018 20:00:00,11.15,11.04,1,-3.14
 06/11/2018 20:15:00,11.17,11.04,1,-3.08
 06/11/2018 20:30:00,10.98,11.04,1,-2.98
 06/11/2018 20:45:00,10.96,11.04,1,-2.92
 06/11/2018 21:00:00,10.95,11.04,1,-2.81
 06/11/2018 21:15:00,10.98,11.04,1,-2.72
 06/11/2018 21:30:00,11.0,11.04,1,-2.6
 06/11/2018 21:45:00,10.98,11.04,1,-2.54
 06/11/2018 22:00:00,10.98,11.04,1,-2.41
 06/11/2018 22:15:00,11.02,11.04,1,-2.39
 06/11/2018 22:30:00,11.04,11.04,1,-2.26
 06/11/2018 22:45:00,11.05,11.04,1,-2.13
 06/11/2018 23:00:00,11.09,11.04,1,-2.01
 06/11/2018 23:15:00,11.08,11.04,1,-2.0
 06/11/2018 23:30:00,11.01,11.04,1,-1.88
 06/11/2018 23:45:00,10.95,11.04,1,-1.88
 07/11/2018 00:00:00,10.96,11.04,1,-1.88
 07/11/2018 00:15:00,11.0,11.04,1,-2.1
 07/11/2018 00:30:00,11.02,11.04,1,-2.21
 07/11/2018 00:45:00,11.02,11.04,1,-2.21
 07/11/2018 01:00:00,11.01,11.04,1,-2.21
 07/11/2018 01:15:00,11.04,11.04,1,-2.21
 07/11/2018 01:30:00,11.07,11.04,1,-2.21
 07/11/2018 01:45:00,11.09,11.04,1,-2.1
 07/11/2018 02:00:00,11.13,11.04,1,-2.08
 07/11/2018 02:15:00,11.08,11.04,1,-2.08
 07/11/2018 02:30:00,11.1,11.04,1,-2.0
 07/11/2018 02:45:00,11.1,11.04,1,-1.94
 07/11/2018 03:00:00,11.14,11.04,1,-1.85
 07/11/2018 03:15:00,11.16,11.04,1,-1.84
 07/11/2018 03:30:00,11.18,11.04,1,-1.72
 07/11/2018 03:45:00,11.12,11.04,1,-1.71
 07/11/2018 04:00:00,11.09,11.04,1,-1.65
 07/11/2018 04:15:00,11.08,11.04,1,-1.7
 07/11/2018 04:30:00,11.08,11.04,1,-1.71
 07/11/2018 04:45:00,11.07,11.04,1,-1.71
 07/11/2018 05:00:00,11.06,11.04,1,-1.71
 07/11/2018 05:15:00,11.03,11.04,1,-1.71
 07/11/2018 05:30:00,11.06,11.04,1,-1.74
 07/11/2018 05:45:00,11.01,11.04,1,-1.84
 07/11/2018 06:00:00,10.98,11.04,1,-1.85
 07/11/2018 06:15:00,10.94,11.04,1,-2.02
 07/11/2018 06:30:00,10.99,11.04,1,-2.16
 07/11/2018 06:45:00,10.93,11.04,1,-2.27
 07/11/2018 07:00:00,10.9,11.04,1,-2.42
 07/11/2018 07:15:00,10.94,11.04,1,-2.52
 07/11/2018 07:30:00,10.93,11.04,1,-2.55
 07/11/2018 07:45:00,10.93,11.04,1,-2.53
 07/11/2018 08:00:00,10.97,11.04,1,-2.58
 07/11/2018 08:15:00,10.94,11.04,1,-2.52
 07/11/2018 08:30:00,10.93,11.04,1,-2.52
 07/11/2018 08:45:00,10.94,11.04,1,-2.39
 07/11/2018 09:00:00,10.93,11.04,1,-2.34
 07/11/2018 09:15:00,10.92,11.04,1,-2.36
 07/11/2018 09:30:00,10.92,7.07,1,-2.41
 07/11/2018 09:45:00,10.94,0.0,1,-2.28
 07/11/2018 10:00:00,10.98,0.0,1,-1.9
 07/11/2018 10:15:00,10.96,6.55,2,-1.77
 07/11/2018 10:30:00,10.91,10.89,2,-1.57
 07/11/2018 10:45:00,10.91,10.89,2,-1.88
 07/11/2018 11:00:00,10.91,10.89,2,-2.17
 07/11/2018 11:15:00,10.98,10.89,2,-2.27
 07/11/2018 11:30:00,11.0,10.89,2,-2.28
 07/11/2018 11:45:00,11.02,10.89,2,-2.28
 07/11/2018 12:00:00,10.97,10.89,2,-2.31
 07/11/2018 12:15:00,10.93,10.89,2,-2.38
 07/11/2018 12:30:00,10.95,10.89,2,-2.38
 07/11/2018 12:45:00,11.01,10.89,2,-2.24
 07/11/2018 13:00:00,10.93,10.89,2,-2.24
 07/11/2018 13:15:00,10.83,10.89,2,-2.16
 07/11/2018 13:30:00,10.83,10.89,2,-1.92
 07/11/2018 13:45:00,10.81,10.89,2,-1.69
 07/11/2018 14:00:00,10.76,10.89,2,-1.52
 07/11/2018 14:15:00,10.75,10.89,2,-1.46
 07/11/2018 14:30:00,10.75,10.89,2,-1.89
 07/11/2018 14:45:00,10.77,10.89,2,-1.47
 07/11/2018 15:00:00,10.78,10.89,2,-1.43
 07/11/2018 15:15:00,10.78,10.89,2,-1.66
 07/11/2018 15:30:00,10.8,10.89,2,-1.8
 07/11/2018 15:45:00,10.92,10.89,2,-2.16
 07/11/2018 16:00:00,10.88,10.89,2,-2.38
 07/11/2018 16:15:00,10.8,10.89,2,-2.53
 07/11/2018 16:30:00,10.77,10.89,2,-2.63
 07/11/2018 16:45:00,10.78,10.89,2,-2.8
 07/11/2018 17:00:00,10.79,10.89,2,-3.0
 07/11/2018 17:15:00,10.77,10.89,2,-3.35
 07/11/2018 17:30:00,10.84,10.89,2,-3.53
 07/11/2018 17:45:00,10.88,10.89,2,-3.55
 07/11/2018 18:00:00,10.91,10.89,2,-3.55
 07/11/2018 18:15:00,10.95,10.89,2,-3.58
 07/11/2018 18:30:00,10.99,10.89,2,-3.62
 07/11/2018 18:45:00,10.99,10.89,2,-3.57
 07/11/2018 19:00:00,10.97,10.89,2,-3.47
 07/11/2018 19:15:00,10.92,10.89,2,-3.32
 07/11/2018 19:30:00,10.97,10.89,2,-3.22
 07/11/2018 19:45:00,10.99,10.89,2,-3.09
 07/11/2018 20:00:00,10.98,10.89,2,-2.98
 07/11/2018 20:15:00,11.01,10.89,2,-2.95
 07/11/2018 20:30:00,10.97,10.89,2,-2.92
 07/11/2018 20:45:00,10.94,10.89,2,-2.81
 07/11/2018 21:00:00,10.95,10.89,2,-2.81
 07/11/2018 21:15:00,10.96,10.89,2,-2.71
 07/11/2018 21:30:00,10.99,10.89,2,-2.64
 07/11/2018 21:45:00,10.93,10.89,2,-2.53
 07/11/2018 22:00:00,10.9,10.89,2,-2.42
 07/11/2018 22:15:00,10.94,10.89,2,-2.31
 07/11/2018 22:30:00,10.95,10.89,2,-2.18
 07/11/2018 22:45:00,10.94,10.89,2,-2.14
 07/11/2018 23:00:00,10.84,10.89,2,-2.05
 07/11/2018 23:15:00,10.84,10.89,2,-2.01
 07/11/2018 23:30:00,10.87,10.89,2,-2.01
 07/11/2018 23:45:00,10.87,10.89,2,-1.88
 08/11/2018 00:00:00,10.87,10.89,2,-1.89
 08/11/2018 00:15:00,10.81,10.89,2,-2.11
 08/11/2018 00:30:00,10.79,10.89,2,-2.24
 08/11/2018 00:45:00,10.85,10.89,2,-2.24
 08/11/2018 01:00:00,10.88,10.89,2,-2.24
 08/11/2018 01:15:00,10.91,10.89,2,-2.24
 08/11/2018 01:30:00,10.92,10.89,2,-2.24
 08/11/2018 01:45:00,10.94,10.89,2,-2.14
 08/11/2018 02:00:00,10.95,10.89,2,-2.11
 08/11/2018 02:15:00,10.97,10.89,2,-2.11
 08/11/2018 02:30:00,11.0,10.89,2,-2.09
 08/11/2018 02:45:00,10.91,10.89,2,-1.99
 08/11/2018 03:00:00,10.94,10.89,2,-1.98
 08/11/2018 03:15:00,10.96,10.89,2,-1.98
 08/11/2018 03:30:00,11.0,10.89,2,-1.84
 08/11/2018 03:45:00,11.01,10.89,2,-1.84
 08/11/2018 04:00:00,11.0,10.89,2,-1.84
 08/11/2018 04:15:00,10.99,10.89,2,-1.79
 08/11/2018 04:30:00,11.01,10.89,2,-1.74
 08/11/2018 04:45:00,11.0,10.89,2,-1.74
 08/11/2018 05:00:00,11.02,10.89,2,-1.74
 08/11/2018 05:15:00,10.95,10.89,2,-1.76
 08/11/2018 05:30:00,10.93,10.89,2,-1.88
 08/11/2018 05:45:00,10.9,10.89,2,-1.92
 08/11/2018 06:00:00,10.87,10.89,2,-2.01
 08/11/2018 06:15:00,10.8,10.89,2,-2.09
 08/11/2018 06:30:00,10.8,10.89,2,-2.16
 08/11/2018 06:45:00,10.79,10.89,2,-2.39
 08/11/2018 07:00:00,10.92,10.89,2,-2.57
 08/11/2018 07:15:00,10.87,10.89,2,-2.53
 08/11/2018 07:30:00,10.84,10.89,2,-2.72
 08/11/2018 07:45:00,10.82,10.89,2,-2.65
 08/11/2018 08:00:00,10.82,10.89,2,-2.65
 08/11/2018 08:15:00,10.88,10.89,2,-2.6
 08/11/2018 08:30:00,10.97,10.89,2,-2.52
 08/11/2018 08:45:00,10.98,10.89,2,-2.45
 08/11/2018 09:00:00,10.96,10.89,2,-2.46
 08/11/2018 09:15:00,10.94,10.89,2,-2.29
 08/11/2018 09:30:00,10.93,10.89,2,-2.15
 08/11/2018 09:45:00,10.97,10.89,2,-2.14
 08/11/2018 10:00:00,11.02,10.89,2,-2.29
 08/11/2018 10:15:00,11.03,10.89,2,-2.28
 08/11/2018 10:30:00,11.0,10.89,2,-2.19
 08/11/2018 10:45:00,10.98,10.89,2,-2.09
 08/11/2018 11:00:00,10.97,10.89,2,-1.93
 08/11/2018 11:15:00,10.92,10.89,2,-1.79
 08/11/2018 11:30:00,10.94,10.89,2,-1.74
 08/11/2018 11:45:00,10.94,10.89,2,-1.73
 08/11/2018 12:00:00,10.95,10.89,2,-1.59
 08/11/2018 12:15:00,10.94,10.89,2,-1.68
 08/11/2018 12:30:00,10.96,10.89,2,-1.77
 08/11/2018 12:45:00,10.98,10.89,2,-1.66
 08/11/2018 13:00:00,10.83,10.89,2,-1.89
 08/11/2018 13:15:00,10.84,10.89,2,-1.7
 08/11/2018 13:30:00,10.86,10.89,2,-1.77
 08/11/2018 13:45:00,10.83,10.89,2,-1.79
 08/11/2018 14:00:00,10.8,10.89,2,-1.79
 08/11/2018 14:15:00,10.8,10.89,2,-1.9
 08/11/2018 14:30:00,10.8,10.89,2,-1.98
 08/11/2018 14:45:00,10.81,10.89,2,-2.04
 08/11/2018 15:00:00,10.81,10.89,2,-2.07
 08/11/2018 15:15:00,10.81,10.89,2,-2.14
 08/11/2018 15:30:00,10.85,10.89,2,-2.19
 08/11/2018 15:45:00,10.88,10.89,2,-2.35
 08/11/2018 16:00:00,10.8,10.89,2,-2.52
 08/11/2018 16:15:00,10.79,10.89,2,-2.68
 08/11/2018 16:30:00,10.78,10.89,2,-2.86
 08/11/2018 16:45:00,10.81,10.89,2,-3.05
 08/11/2018 17:00:00,10.85,10.89,2,-3.23
 08/11/2018 17:15:00,10.85,10.89,2,-3.42
 08/11/2018 17:30:00,10.99,10.89,2,-3.6
 08/11/2018 17:45:00,11.0,10.89,2,-3.6
 08/11/2018 18:00:00,10.96,10.89,2,-3.52
 08/11/2018 18:15:00,10.97,10.89,2,-3.52
 08/11/2018 18:30:00,10.99,10.89,2,-3.52
 08/11/2018 18:45:00,10.98,10.89,2,-3.48
 08/11/2018 19:00:00,10.95,10.89,2,-3.42
 08/11/2018 19:15:00,10.95,10.89,2,-3.4
 08/11/2018 19:30:00,10.98,10.89,2,-3.35
 08/11/2018 19:45:00,10.93,10.89,2,-3.21
 08/11/2018 20:00:00,10.82,10.89,2,-3.12
 08/11/2018 20:15:00,10.8,10.89,2,-3.01
 08/11/2018 20:30:00,10.82,10.89,2,-2.98
 08/11/2018 20:45:00,10.84,10.89,2,-2.89
 08/11/2018 21:00:00,10.85,10.89,2,-2.77
 08/11/2018 21:15:00,10.91,10.89,2,-2.71
 08/11/2018 21:30:00,10.91,10.89,2,-2.61
 08/11/2018 21:45:00,10.86,10.89,2,-2.57
 08/11/2018 22:00:00,10.92,10.89,2,-2.48
 08/11/2018 22:15:00,10.93,10.89,2,-2.36
 08/11/2018 22:30:00,10.97,10.89,2,-2.24
 08/11/2018 22:45:00,11.0,10.89,2,-2.12
 08/11/2018 23:00:00,11.03,10.89,2,-2.11
 08/11/2018 23:15:00,10.95,10.89,2,-2.08
 08/11/2018 23:30:00,10.85,10.89,2,-1.98
 08/11/2018 23:45:00,10.8,10.89,2,-1.98
 09/11/2018 00:00:00,10.83,10.89,2,-1.98
 09/11/2018 00:15:00,10.87,10.89,2,-2.22
 09/11/2018 00:30:00,10.88,10.89,2,-2.24
 09/11/2018 00:45:00,10.88,10.89,2,-2.24
 09/11/2018 01:00:00,10.9,10.89,2,-2.24
 09/11/2018 01:15:00,10.95,10.89,2,-2.24
 09/11/2018 01:30:00,10.98,10.89,2,-2.24
 09/11/2018 01:45:00,10.99,10.89,2,-2.13
 09/11/2018 02:00:00,11.02,10.89,2,-2.11
 09/11/2018 02:15:00,10.95,10.89,2,-2.11
 09/11/2018 02:30:00,10.91,10.89,2,-2.06
 09/11/2018 02:45:00,10.89,10.89,2,-2.1
 09/11/2018 03:00:00,10.86,10.89,2,-1.98
 09/11/2018 03:15:00,10.88,10.89,2,-1.98
 09/11/2018 03:30:00,10.91,10.89,2,-1.87
 09/11/2018 03:45:00,10.92,10.89,2,-1.84
 09/11/2018 04:00:00,10.89,10.89,2,-1.84
 09/11/2018 04:15:00,10.84,10.89,2,-1.84
 09/11/2018 04:30:00,10.83,10.89,2,-1.84
 09/11/2018 04:45:00,10.82,10.89,2,-1.74
 09/11/2018 05:00:00,10.81,10.89,2,-1.74
 09/11/2018 05:15:00,10.81,10.89,2,-1.74
 09/11/2018 05:30:00,10.81,10.89,2,-1.75
 09/11/2018 05:45:00,10.86,10.89,2,-1.88
 09/11/2018 06:00:00,10.86,10.89,2,-1.95
 09/11/2018 06:15:00,10.85,10.89,2,-2.14
 09/11/2018 06:30:00,10.82,10.89,2,-2.21
 09/11/2018 06:45:00,10.77,10.89,2,-2.28
 09/11/2018 07:00:00,10.77,10.89,2,-2.45
 09/11/2018 07:15:00,10.9,10.89,2,-2.52
 09/11/2018 07:30:00,10.91,10.89,2,-2.59
 09/11/2018 07:45:00,10.87,10.89,2,-2.63
 09/11/2018 08:00:00,10.88,10.89,2,-2.56
 09/11/2018 08:15:00,10.88,10.89,2,-2.45
 09/11/2018 08:30:00,10.88,10.89,2,-2.38
 09/11/2018 08:45:00,10.87,10.89,2,-2.35
 09/11/2018 09:00:00,10.87,10.89,2,-2.38
 09/11/2018 09:15:00,10.89,10.89,2,-2.53
 09/11/2018 09:30:00,10.92,10.89,2,-2.52
 09/11/2018 09:45:00,10.93,10.89,2,-2.36
 09/11/2018 10:00:00,10.94,10.89,2,-2.21
 09/11/2018 10:15:00,10.96,10.89,2,-2.23
 09/11/2018 10:30:00,10.92,10.89,2,-2.06
 09/11/2018 10:45:00,10.83,10.89,2,-1.98
 09/11/2018 11:00:00,10.84,10.89,2,-2.05
 09/11/2018 11:15:00,10.85,10.89,2,-1.88
 09/11/2018 11:30:00,10.95,10.89,2,-1.57
 09/11/2018 11:45:00,10.94,10.89,2,-1.61
 09/11/2018 12:00:00,10.89,10.89,2,-2.08
 09/11/2018 12:15:00,10.88,10.89,2,-2.21
 09/11/2018 12:30:00,10.88,10.89,2,-2.28
 09/11/2018 12:45:00,10.88,10.89,2,-2.34
 09/11/2018 13:00:00,10.9,10.89,2,-2.33
 09/11/2018 13:15:00,10.9,10.89,2,-2.17
 09/11/2018 13:30:00,10.89,10.89,2,-2.26
 09/11/2018 13:45:00,10.99,10.89,2,-2.28
 09/11/2018 14:00:00,10.99,10.89,2,-2.29
 09/11/2018 14:15:00,10.93,10.89,2,-2.36
 09/11/2018 14:30:00,10.93,10.89,2,-2.4
 09/11/2018 14:45:00,10.8,10.89,2,-2.45
 09/11/2018 15:00:00,10.79,10.89,2,-2.43
 09/11/2018 15:15:00,10.78,10.89,2,-2.55
 09/11/2018 15:30:00,10.93,10.89,2,-2.55
 09/11/2018 15:45:00,10.89,10.89,2,-2.55
 09/11/2018 16:00:00,10.89,10.89,2,-2.75
 09/11/2018 16:15:00,10.85,10.89,2,-2.98
 09/11/2018 16:30:00,10.84,10.89,2,-3.09
 09/11/2018 16:45:00,10.81,10.89,2,-3.25
 09/11/2018 17:00:00,10.77,10.89,2,-3.38
 09/11/2018 17:15:00,10.77,10.89,2,-3.45
 09/11/2018 17:30:00,10.78,10.89,2,-3.54
 09/11/2018 17:45:00,11.02,11.0,2,-3.66
 09/11/2018 18:00:00,11.14,11.06,2,-3.68
 09/11/2018 18:15:00,11.14,11.06,2,-3.68
 09/11/2018 18:30:00,11.16,11.06,2,-3.63
 09/11/2018 18:45:00,11.14,11.06,2,-3.55
 09/11/2018 19:00:00,11.17,11.06,2,-3.47
 09/11/2018 19:15:00,11.21,11.06,2,-3.33
 09/11/2018 19:30:00,11.11,11.06,2,-3.23
 09/11/2018 19:45:00,10.95,11.06,2,-3.18
 09/11/2018 20:00:00,10.94,11.06,2,-3.11
 09/11/2018 20:15:00,11.0,11.08,2,-3.05
 09/11/2018 20:30:00,11.01,10.98,1,-3.0
 09/11/2018 20:45:00,10.94,10.9,1,-2.85
 09/11/2018 21:00:00,10.99,10.9,1,-2.81
 09/11/2018 21:15:00,11.01,10.9,1,-2.7
 09/11/2018 21:30:00,11.03,10.89,2,-2.57
 09/11/2018 21:45:00,11.01,10.89,2,-2.48
 09/11/2018 22:00:00,10.94,10.89,2,-2.41
 09/11/2018 22:15:00,11.0,10.89,2,-2.38
 09/11/2018 22:30:00,11.02,10.89,2,-2.38
 09/11/2018 22:45:00,10.92,10.89,2,-2.26
 09/11/2018 23:00:00,10.95,10.89,2,-2.24
 09/11/2018 23:15:00,10.98,10.89,2,-2.17
 09/11/2018 23:30:00,10.93,10.89,2,-2.1
 09/11/2018 23:45:00,10.85,10.89,2,-2.08
 10/11/2018 00:00:00,10.86,10.89,2,-2.14
 10/11/2018 00:15:00,10.87,10.9,2,-2.18
 10/11/2018 00:30:00,10.87,10.9,2,-2.18
 10/11/2018 00:45:00,10.87,10.9,2,-2.18
 10/11/2018 01:00:00,10.87,10.9,2,-2.18
 10/11/2018 01:15:00,10.87,10.9,2,-2.18
 10/11/2018 01:30:00,10.87,10.9,2,-2.18
 10/11/2018 01:45:00,10.87,10.9,2,-2.18
 10/11/2018 02:00:00,10.87,10.9,2,-2.18
 10/11/2018 02:15:00,10.87,10.9,2,-2.18
 10/11/2018 02:30:00,10.87,10.9,2,-2.18
 10/11/2018 02:45:00,10.87,10.9,2,-2.18
 10/11/2018 03:00:00,10.87,10.9,2,-2.18
 10/11/2018 03:15:00,10.87,10.9,2,-2.18
 10/11/2018 03:30:00,10.87,10.9,2,-2.18
 10/11/2018 03:45:00,10.87,10.9,2,-2.18
 10/11/2018 04:00:00,10.87,10.9,2,-2.18
 10/11/2018 04:15:00,10.87,10.9,2,-2.18
 10/11/2018 04:30:00,10.87,10.9,2,-2.18
 10/11/2018 04:45:00,10.87,10.9,2,-2.18
 10/11/2018 05:00:00,10.87,10.9,2,-2.18
 10/11/2018 05:15:00,10.87,10.9,2,-2.18
 10/11/2018 05:30:00,10.87,10.9,2,-2.18
 10/11/2018 05:45:00,10.87,10.9,2,-2.18
 10/11/2018 06:00:00,10.87,10.9,2,-2.18
 10/11/2018 06:15:00,10.87,10.9,2,-2.18
 10/11/2018 06:30:00,10.87,10.9,2,-2.18
 10/11/2018 06:45:00,10.87,10.9,2,-2.18
 10/11/2018 07:00:00,10.87,10.9,2,-2.18
 10/11/2018 07:15:00,10.87,10.9,2,-2.18
 10/11/2018 07:30:00,10.87,10.9,2,-2.18
 10/11/2018 07:45:00,10.87,10.9,2,-2.18
 10/11/2018 08:00:00,10.87,10.9,2,-2.18
 10/11/2018 08:15:00,10.87,10.9,2,-2.18
 10/11/2018 08:30:00,10.87,10.9,2,-2.18
 10/11/2018 08:45:00,10.87,10.9,2,-2.18
 10/11/2018 09:00:00,10.87,10.9,2,-2.18
 10/11/2018 09:15:00,10.87,10.9,2,-2.18
 10/11/2018 09:30:00,10.87,10.9,2,-2.18
 10/11/2018 09:45:00,10.87,10.9,2,-2.18
 10/11/2018 10:00:00,10.87,10.9,2,-2.18
 10/11/2018 10:15:00,10.87,10.9,2,-2.18
 10/11/2018 10:30:00,10.87,10.9,2,-2.18
 10/11/2018 10:45:00,10.87,10.9,2,-2.18
 10/11/2018 11:00:00,10.87,10.9,2,-2.18
 10/11/2018 11:15:00,10.87,10.9,2,-2.18
 10/11/2018 11:30:00,10.87,10.9,2,-2.18
 10/11/2018 11:45:00,10.87,10.9,2,-2.18
 10/11/2018 12:00:00,10.87,10.9,2,-2.18
 10/11/2018 12:15:00,10.87,10.9,2,-2.18
 10/11/2018 12:30:00,10.87,10.9,2,-2.18
 10/11/2018 12:45:00,10.87,10.9,2,-2.18
 10/11/2018 13:00:00,10.87,10.9,2,-2.18
 10/11/2018 13:15:00,10.87,10.9,2,-2.18
 10/11/2018 13:30:00,10.87,10.9,2,-2.18
 10/11/2018 13:45:00,10.87,10.9,2,-2.18
 10/11/2018 14:00:00,10.87,10.9,2,-2.18
 10/11/2018 14:15:00,10.87,10.9,2,-2.18
 10/11/2018 14:30:00,10.87,10.9,2,-2.18
 10/11/2018 14:45:00,10.87,10.9,2,-2.18
 10/11/2018 15:00:00,10.87,10.9,2,-2.18
 10/11/2018 15:15:00,10.87,10.9,2,-2.18
 10/11/2018 15:30:00,10.87,10.9,2,-2.18
 10/11/2018 15:45:00,10.87,10.9,2,-2.18
 10/11/2018 16:00:00,10.87,10.9,2,-2.18
 10/11/2018 16:15:00,10.87,10.9,2,-2.18
 10/11/2018 16:30:00,10.87,10.9,2,-2.18
 10/11/2018 16:45:00,10.87,10.9,2,-2.18
 10/11/2018 17:00:00,10.87,10.9,2,-2.18
 10/11/2018 17:15:00,10.87,10.9,2,-2.18
 10/11/2018 17:30:00,10.87,10.9,2,-2.18
 10/11/2018 17:45:00,10.87,10.9,2,-2.18
 10/11/2018 18:00:00,10.87,10.9,2,-2.18
 10/11/2018 18:15:00,10.87,10.9,2,-2.18
 10/11/2018 18:30:00,10.87,10.9,2,-2.18
 10/11/2018 18:45:00,10.87,10.9,2,-2.18
 10/11/2018 19:00:00,10.87,10.9,2,-2.18
 10/11/2018 19:15:00,10.87,10.9,2,-2.18
 10/11/2018 19:30:00,10.87,10.9,2,-2.18
 10/11/2018 19:45:00,10.87,10.9,2,-2.18
 10/11/2018 20:00:00,10.87,10.9,2,-2.18
 10/11/2018 20:15:00,10.87,10.9,2,-2.18
 10/11/2018 20:30:00,10.87,10.9,2,-2.18
 10/11/2018 20:45:00,10.87,10.9,2,-2.18
 10/11/2018 21:00:00,10.87,10.9,2,-2.18
 10/11/2018 21:15:00,10.87,10.9,2,-2.18
 10/11/2018 21:30:00,10.87,10.9,2,-2.18
 10/11/2018 21:45:00,10.87,10.9,2,-2.18
 10/11/2018 22:00:00,10.87,10.9,2,-2.18
 10/11/2018 22:15:00,10.87,10.9,2,-2.18
 10/11/2018 22:30:00,10.87,10.9,2,-2.18
 10/11/2018 22:45:00,10.87,10.9,2,-2.18
 10/11/2018 23:00:00,10.87,10.9,2,-2.18
 10/11/2018 23:15:00,10.87,10.9,2,-2.18
 10/11/2018 23:30:00,10.87,10.9,2,-2.18
 10/11/2018 23:45:00,10.87,10.9,2,-2.18
 11/11/2018 00:00:00,10.87,10.9,2,-2.18
 11/11/2018 00:15:00,10.87,10.9,2,-2.18
 11/11/2018 00:30:00,10.87,10.9,2,-2.18
 11/11/2018 00:45:00,10.87,10.9,2,-2.18
 11/11/2018 01:00:00,10.87,10.9,2,-2.18
 11/11/2018 01:15:00,10.87,10.9,2,-2.18
 11/11/2018 01:30:00,10.87,10.9,2,-2.18
 11/11/2018 01:45:00,10.87,10.9,2,-2.18
 11/11/2018 02:00:00,10.87,10.9,2,-2.18
 11/11/2018 02:15:00,10.87,10.9,2,-2.18
 11/11/2018 02:30:00,10.87,10.9,2,-2.18
 11/11/2018 02:45:00,10.87,10.9,2,-2.18
 11/11/2018 03:00:00,10.87,10.9,2,-2.18
 11/11/2018 03:15:00,10.87,10.9,2,-2.18
 11/11/2018 03:30:00,10.87,10.9,2,-2.18
 11/11/2018 03:45:00,10.87,10.9,2,-2.18
 11/11/2018 04:00:00,10.87,10.9,2,-2.18
 11/11/2018 04:15:00,10.87,10.9,2,-2.18
 11/11/2018 04:30:00,10.87,10.9,2,-2.18
 11/11/2018 04:45:00,10.87,10.9,2,-2.18
 11/11/2018 05:00:00,10.87,10.9,2,-2.18
 11/11/2018 05:15:00,10.87,10.9,2,-1.91
 11/11/2018 05:30:00,10.87,10.9,2,-1.88
 11/11/2018 05:45:00,10.87,10.9,2,-1.88
 11/11/2018 06:00:00,10.87,10.9,2,-1.88
 11/11/2018 06:15:00,10.82,10.9,2,-1.88
 11/11/2018 06:30:00,10.81,10.9,2,-1.97
 11/11/2018 06:45:00,10.79,10.9,2,-2.01
 11/11/2018 07:00:00,10.83,10.9,2,-2.08
 11/11/2018 07:15:00,10.85,10.9,2,-2.03
 11/11/2018 07:30:00,10.88,10.9,2,-2.02
 11/11/2018 07:45:00,10.86,10.9,2,-2.14
 11/11/2018 08:00:00,10.84,10.9,2,-2.16
 11/11/2018 08:15:00,10.85,10.9,2,-2.23
 11/11/2018 08:30:00,10.82,10.9,2,-2.18
 11/11/2018 08:45:00,10.84,10.9,2,-2.17
 11/11/2018 09:00:00,10.84,10.9,2,-1.99
 11/11/2018 09:15:00,10.84,10.9,2,-1.96
 11/11/2018 09:30:00,10.85,10.9,2,-2.01
 11/11/2018 09:45:00,10.85,10.9,2,-1.9
 11/11/2018 10:00:00,10.85,10.9,2,-1.85
 11/11/2018 10:15:00,10.89,10.9,2,-1.75
 11/11/2018 10:30:00,10.87,10.9,2,-1.57
 11/11/2018 10:45:00,10.88,10.9,2,-1.54
 11/11/2018 11:00:00,10.92,10.9,2,-1.64
 11/11/2018 11:15:00,10.96,10.9,2,-1.94
 11/11/2018 11:30:00,10.94,10.9,2,-2.04
 11/11/2018 11:45:00,10.93,10.9,2,-2.13
 11/11/2018 12:00:00,10.91,10.9,2,-1.73
 11/11/2018 12:15:00,10.92,10.9,2,-1.66
 11/11/2018 12:30:00,10.92,10.9,2,-1.49
 11/11/2018 12:45:00,10.91,10.9,2,-1.47
 11/11/2018 13:00:00,10.9,10.9,2,-1.65
 11/11/2018 13:15:00,10.92,10.9,2,-1.44
 11/11/2018 13:30:00,10.93,10.9,2,-1.57
 11/11/2018 13:45:00,10.95,10.9,2,-1.97
 11/11/2018 14:00:00,10.96,10.9,2,-2.14
 11/11/2018 14:15:00,10.95,10.9,2,-1.82
 11/11/2018 14:30:00,10.96,10.9,2,-1.82
 11/11/2018 14:45:00,10.96,10.9,2,-1.77
 11/11/2018 15:00:00,10.93,10.9,2,-1.94
 11/11/2018 15:15:00,10.9,10.9,2,-2.1
 11/11/2018 15:30:00,10.85,10.9,2,-2.24
 11/11/2018 15:45:00,10.82,10.9,2,-2.46
 11/11/2018 16:00:00,10.82,10.9,2,-2.68
 11/11/2018 16:15:00,10.92,10.9,2,-2.88
 11/11/2018 16:30:00,10.86,10.9,2,-2.98
 11/11/2018 16:45:00,10.81,10.9,2,-3.12
 11/11/2018 17:00:00,10.78,10.9,2,-3.38
 11/11/2018 17:15:00,10.82,10.9,2,-3.55
 11/11/2018 17:30:00,10.82,10.9,2,-3.67
 11/11/2018 17:45:00,10.84,10.9,2,-3.71
 11/11/2018 18:00:00,10.85,10.9,2,-3.65
 11/11/2018 18:15:00,10.86,10.9,2,-3.65
 11/11/2018 18:30:00,10.87,10.9,2,-3.59
 11/11/2018 18:45:00,10.88,10.9,2,-3.55
 11/11/2018 19:00:00,10.91,10.9,2,-3.5
 11/11/2018 19:15:00,10.93,10.9,2,-3.42
 11/11/2018 19:30:00,10.96,10.9,2,-3.35
 11/11/2018 19:45:00,10.99,10.9,2,-3.27
 11/11/2018 20:00:00,10.99,10.9,2,-3.16
 11/11/2018 20:15:00,10.97,10.9,2,-3.04
 11/11/2018 20:30:00,11.02,10.9,2,-2.95
 11/11/2018 20:45:00,11.03,10.9,2,-2.87
 11/11/2018 21:00:00,10.96,10.9,2,-2.81
 11/11/2018 21:15:00,10.92,10.9,2,-2.68
 11/11/2018 21:30:00,10.94,10.9,2,-2.59
 11/11/2018 21:45:00,10.94,10.9,2,-2.52
 11/11/2018 22:00:00,10.8,10.9,2,-2.32
 11/11/2018 22:15:00,10.84,10.9,2,-2.31
 11/11/2018 22:30:00,10.87,10.9,2,-2.21
 11/11/2018 22:45:00,10.89,10.9,2,-2.16
 11/11/2018 23:00:00,10.91,10.9,2,-2.08
 11/11/2018 23:15:00,10.94,10.9,2,-2.08
 11/11/2018 23:30:00,10.96,10.9,2,-1.96
 11/11/2018 23:45:00,10.94,10.9,2,-1.94
 12/11/2018 00:00:00,10.91,10.9,2,-1.95
 12/11/2018 00:00:00,10.91,10.9,2,-1.95
 12/11/2018 00:15:00,10.82,10.9,2,-2.19
 12/11/2018 00:30:00,10.89,10.9,2,-2.28
 12/11/2018 00:45:00,10.89,10.9,2,-2.31
 12/11/2018 01:00:00,10.88,10.9,2,-2.3
 12/11/2018 01:15:00,10.88,10.9,2,-2.18
 12/11/2018 01:30:00,10.9,10.9,2,-2.16
 12/11/2018 01:45:00,10.93,10.9,2,-2.18
 12/11/2018 02:00:00,10.94,10.9,2,-2.05
 12/11/2018 02:15:00,10.94,10.9,2,-2.04
 12/11/2018 02:30:00,10.97,10.9,2,-2.04
 12/11/2018 02:45:00,11.0,10.9,2,-2.08
 12/11/2018 03:00:00,11.03,10.9,2,-1.95
 12/11/2018 03:15:00,11.04,10.9,2,-1.94
 12/11/2018 03:30:00,10.99,10.9,2,-1.88
 12/11/2018 03:45:00,10.99,10.9,2,-1.85
 12/11/2018 04:00:00,11.01,10.9,2,-1.86
 12/11/2018 04:15:00,11.01,10.9,2,-1.81
 12/11/2018 04:30:00,11.01,10.9,2,-1.81
 12/11/2018 04:45:00,10.96,10.9,2,-1.81
 12/11/2018 05:00:00,10.96,10.9,2,-1.81
 12/11/2018 05:15:00,10.92,10.9,2,-1.81
 12/11/2018 05:30:00,10.91,10.9,2,-1.81
 12/11/2018 05:45:00,10.86,10.9,2,-1.94
 12/11/2018 06:00:00,10.83,10.9,2,-1.94
 12/11/2018 06:15:00,10.89,10.9,2,-2.17
 12/11/2018 06:30:00,10.98,10.9,2,-2.3
 12/11/2018 06:45:00,10.98,10.9,2,-2.45
 12/11/2018 07:00:00,10.89,10.9,2,-2.59
 12/11/2018 07:15:00,10.87,10.9,2,-2.68
 12/11/2018 07:30:00,10.81,10.9,2,-2.67
 12/11/2018 07:45:00,10.77,10.9,2,-2.75
 12/11/2018 08:00:00,10.87,10.9,2,-2.74
 12/11/2018 08:15:00,10.9,10.9,2,-2.66
 12/11/2018 08:30:00,10.99,10.9,2,-2.57
 12/11/2018 08:45:00,10.94,10.9,2,-2.45
 12/11/2018 09:00:00,10.93,10.9,2,-2.41
 12/11/2018 09:15:00,10.88,10.89,2,-2.51
 12/11/2018 09:30:00,10.88,10.89,2,-2.51
 12/11/2018 09:45:00,10.84,10.89,2,-2.29
 12/11/2018 10:00:00,10.94,10.89,2,-1.86
 12/11/2018 10:15:00,10.9,10.89,2,-1.97
 12/11/2018 10:30:00,10.92,10.89,2,-1.46
 12/11/2018 10:45:00,10.9,10.89,2,-1.46
 12/11/2018 11:00:00,10.87,10.89,2,-1.94
 12/11/2018 11:15:00,10.86,10.89,2,-1.43
 12/11/2018 11:30:00,10.83,10.89,2,-1.14
 12/11/2018 11:45:00,10.85,10.89,2,-1.28
 12/11/2018 12:00:00,10.82,10.89,2,-1.21
 12/11/2018 12:15:00,10.82,10.89,2,-1.52
 12/11/2018 12:30:00,10.9,10.89,2,-1.65
 12/11/2018 12:45:00,10.96,10.89,2,-1.93
 12/11/2018 13:00:00,10.97,10.89,2,-1.98
 12/11/2018 13:15:00,10.96,10.89,2,-2.03
 12/11/2018 13:30:00,10.96,10.89,2,-2.08
 12/11/2018 13:45:00,10.95,10.89,2,-2.11
 12/11/2018 14:00:00,10.9,10.89,2,-2.31
 12/11/2018 14:15:00,10.88,10.89,2,-2.2
 12/11/2018 14:30:00,10.87,10.89,2,-2.15
 12/11/2018 14:45:00,10.9,10.89,2,-1.81
 12/11/2018 15:00:00,10.94,10.89,2,-1.8
 12/11/2018 15:15:00,10.92,10.89,2,-2.0
 12/11/2018 15:30:00,10.9,10.89,2,-2.4
 12/11/2018 15:45:00,10.87,10.89,2,-2.48
 12/11/2018 16:00:00,10.81,10.89,2,-2.67
 12/11/2018 16:15:00,10.81,10.89,2,-2.79
 12/11/2018 16:30:00,10.77,10.89,2,-2.86
 12/11/2018 16:45:00,10.87,10.89,2,-3.12
 12/11/2018 17:00:00,10.93,10.89,2,-3.36
 12/11/2018 17:15:00,10.97,10.89,2,-3.48
 12/11/2018 17:30:00,10.97,10.89,2,-3.63
 12/11/2018 17:45:00,10.98,11.03,2,-3.68
 12/11/2018 18:00:00,11.01,11.06,2,-3.71
 12/11/2018 18:15:00,11.03,11.06,2,-3.72
 12/11/2018 18:30:00,11.04,11.06,2,-3.68
 12/11/2018 18:45:00,11.0,11.06,2,-3.62
 12/11/2018 19:00:00,10.97,11.06,2,-3.58
 12/11/2018 19:15:00,11.05,11.06,2,-3.58
 12/11/2018 19:30:00,11.18,11.06,2,-3.52
 12/11/2018 19:45:00,11.16,11.06,2,-3.37
 12/11/2018 20:00:00,11.12,11.06,2,-3.31
 12/11/2018 20:15:00,11.04,11.06,2,-3.16
 12/11/2018 20:30:00,11.06,11.06,2,-3.08
 12/11/2018 20:45:00,11.09,11.06,2,-3.03
 12/11/2018 21:00:00,11.07,11.06,2,-2.89
 12/11/2018 21:15:00,11.11,11.06,2,-2.88
 12/11/2018 21:30:00,11.11,11.06,2,-2.8
 12/11/2018 21:45:00,11.07,11.06,2,-2.7
 12/11/2018 22:00:00,11.04,11.06,2,-2.58
 12/11/2018 22:15:00,10.97,11.06,2,-2.39
 12/11/2018 22:30:00,11.0,11.06,2,-2.23
 12/11/2018 22:45:00,11.01,11.06,2,-2.14
 12/11/2018 23:00:00,11.02,11.06,2,-2.08
 12/11/2018 23:15:00,10.97,11.06,2,-2.07
 12/11/2018 23:30:00,10.94,11.06,2,-1.94
 12/11/2018 23:45:00,10.95,11.06,2,-1.94
 13/11/2018 00:00:00,10.97,11.06,2,-1.95
 13/11/2018 00:15:00,10.98,11.06,2,-2.2
 13/11/2018 00:30:00,11.02,11.06,2,-2.31
 13/11/2018 00:45:00,11.02,11.06,2,-2.31
 13/11/2018 01:00:00,11.03,11.06,2,-2.31
 13/11/2018 01:15:00,11.06,11.06,2,-2.31
 13/11/2018 01:30:00,11.13,11.06,2,-2.23
 13/11/2018 01:45:00,11.13,11.06,2,-2.18
 13/11/2018 02:00:00,11.16,11.06,2,-2.18
 13/11/2018 02:15:00,11.18,11.06,2,-2.18
 13/11/2018 02:30:00,11.11,11.06,2,-2.12
 13/11/2018 02:45:00,10.98,11.06,2,-2.04
 13/11/2018 03:00:00,10.95,11.06,2,-2.04
 13/11/2018 03:15:00,10.96,11.06,2,-2.01
 13/11/2018 03:30:00,10.98,11.06,2,-1.91
 13/11/2018 03:45:00,10.99,11.06,2,-1.84
 13/11/2018 04:00:00,10.99,11.06,2,-1.84
 13/11/2018 04:15:00,10.98,11.06,2,-1.84
 13/11/2018 04:30:00,10.99,11.06,2,-1.84
 13/11/2018 04:45:00,10.97,11.06,2,-1.83
 13/11/2018 05:00:00,10.95,11.06,2,-1.71
 13/11/2018 05:15:00,10.94,11.06,2,-1.78
 13/11/2018 05:30:00,10.97,11.06,2,-1.84
 13/11/2018 05:45:00,10.99,11.06,2,-1.92
 13/11/2018 06:00:00,10.94,11.06,2,-2.02
 13/11/2018 06:15:00,10.97,11.06,2,-2.18
 13/11/2018 06:30:00,11.08,11.06,2,-2.37
 13/11/2018 06:45:00,11.02,11.06,2,-2.54
 13/11/2018 07:00:00,11.02,11.06,2,-2.65
 13/11/2018 07:15:00,11.16,11.06,2,-2.73
 13/11/2018 07:30:00,11.15,11.06,2,-2.79
 13/11/2018 07:45:00,11.09,11.06,2,-2.84
 13/11/2018 08:00:00,11.05,11.06,2,-2.76
 13/11/2018 08:15:00,11.09,11.06,2,-2.61
 13/11/2018 08:30:00,11.1,11.06,2,-2.47
 13/11/2018 08:45:00,11.13,11.06,2,-2.3
 13/11/2018 09:00:00,11.12,11.06,2,-2.05
 13/11/2018 09:15:00,11.13,11.06,2,-2.0
 13/11/2018 09:30:00,11.16,11.06,2,-1.78
 13/11/2018 09:45:00,11.15,11.06,2,-1.74
 13/11/2018 10:00:00,11.08,11.06,2,-1.73
 13/11/2018 10:15:00,11.12,11.06,2,-1.54
 13/11/2018 10:30:00,11.01,11.06,2,-1.4
 13/11/2018 10:45:00,10.97,11.06,2,-1.18
 13/11/2018 11:00:00,10.95,11.06,2,-1.48
 13/11/2018 11:15:00,10.93,11.06,2,-1.72
 13/11/2018 11:30:00,11.02,11.06,2,-1.8
 13/11/2018 11:45:00,11.01,11.06,2,-1.51
 13/11/2018 12:00:00,11.02,11.06,2,-1.31
 13/11/2018 12:15:00,11.01,11.06,2,-1.36
 13/11/2018 12:30:00,11.02,11.06,2,-1.21
 13/11/2018 12:45:00,11.04,11.06,2,-1.12
 13/11/2018 13:00:00,11.04,11.06,2,-1.22
 13/11/2018 13:15:00,11.05,11.06,2,-1.65
 13/11/2018 13:30:00,11.05,11.06,2,-1.52
 13/11/2018 13:45:00,11.06,11.06,2,-1.63
 13/11/2018 14:00:00,11.07,11.06,2,-1.97
 13/11/2018 14:15:00,11.08,11.06,2,-1.68
 13/11/2018 14:30:00,11.11,11.06,2,-1.8
 13/11/2018 14:45:00,11.13,11.06,2,-2.01
 13/11/2018 15:00:00,11.14,11.06,2,-1.77
 13/11/2018 15:15:00,11.12,11.06,2,-1.78
 13/11/2018 15:30:00,11.11,11.06,2,-1.91
 13/11/2018 15:45:00,11.04,11.06,2,-2.15
 13/11/2018 16:00:00,11.01,11.06,2,-2.34
 13/11/2018 16:15:00,10.98,11.06,2,-2.6
 13/11/2018 16:30:00,10.94,11.06,2,-2.85
 13/11/2018 16:45:00,10.95,11.06,2,-3.13
 13/11/2018 17:00:00,10.99,11.07,2,-3.3
 13/11/2018 17:15:00,11.0,11.09,2,-3.45
 13/11/2018 17:30:00,10.99,11.09,2,-3.52
 13/11/2018 17:45:00,10.97,11.09,2,-3.58
 13/11/2018 18:00:00,10.98,11.09,2,-3.6
 13/11/2018 18:15:00,11.01,11.09,2,-3.58
 13/11/2018 18:30:00,11.03,11.09,2,-3.52
 13/11/2018 18:45:00,11.03,11.09,2,-3.5
 13/11/2018 19:00:00,11.08,11.09,2,-3.44
 13/11/2018 19:15:00,11.09,11.09,2,-3.42
 13/11/2018 19:30:00,11.11,11.09,2,-3.42
 13/11/2018 19:45:00,11.14,11.09,2,-3.38
 13/11/2018 20:00:00,11.19,11.09,2,-3.28
 13/11/2018 20:15:00,11.18,11.09,2,-3.25
 13/11/2018 20:30:00,11.2,11.09,2,-3.11
 13/11/2018 20:45:00,11.11,11.09,2,-2.97
 13/11/2018 21:00:00,11.03,10.92,1,-2.85
 13/11/2018 21:15:00,10.99,10.9,1,-2.83
 13/11/2018 21:30:00,10.94,10.9,1,-2.71
 13/11/2018 21:45:00,10.91,10.9,1,-2.61
 13/11/2018 22:00:00,10.94,10.89,2,-2.46
 13/11/2018 22:15:00,11.0,10.89,2,-2.37
 13/11/2018 22:30:00,10.82,10.89,2,-2.21
 13/11/2018 22:45:00,10.79,10.89,2,-2.1
 13/11/2018 23:00:00,10.79,10.89,2,-2.02
 13/11/2018 23:15:00,10.78,10.89,2,-1.98
 13/11/2018 23:30:00,10.83,10.89,2,-1.98
 13/11/2018 23:45:00,10.82,10.89,2,-1.89
 14/11/2018 00:00:00,10.82,10.89,2,-1.94
 14/11/2018 00:15:00,10.75,10.89,2,-2.14
 14/11/2018 00:30:00,10.83,10.89,2,-2.18
 14/11/2018 00:45:00,10.81,10.89,2,-2.18
 14/11/2018 01:00:00,10.86,10.89,2,-2.18
 14/11/2018 01:15:00,10.91,10.89,2,-2.18
 14/11/2018 01:30:00,11.0,10.89,2,-2.18
 14/11/2018 01:45:00,11.02,10.89,2,-2.18
 14/11/2018 02:00:00,10.89,10.89,2,-2.06
 14/11/2018 02:15:00,10.82,10.89,2,-2.04
 14/11/2018 02:30:00,10.85,10.89,2,-2.04
 14/11/2018 02:45:00,10.85,10.89,2,-2.04
 14/11/2018 03:00:00,10.84,10.89,2,-1.92
 14/11/2018 03:15:00,10.84,10.89,2,-1.91
 14/11/2018 03:30:00,10.85,10.89,2,-1.86
 14/11/2018 03:45:00,10.86,10.89,2,-1.78
 14/11/2018 04:00:00,10.89,10.89,2,-1.73
 14/11/2018 04:15:00,10.88,10.89,2,-1.64
 14/11/2018 04:30:00,10.89,10.89,2,-1.64
 14/11/2018 04:45:00,10.87,10.89,2,-1.64
 14/11/2018 05:00:00,10.85,10.89,2,-1.65
 14/11/2018 05:15:00,10.77,10.89,2,-1.78
 14/11/2018 05:30:00,10.75,10.89,2,-1.74
 14/11/2018 05:45:00,10.81,10.89,2,-1.68
 14/11/2018 06:00:00,10.78,10.89,2,-1.83
 14/11/2018 06:15:00,10.75,10.89,2,-2.07
 14/11/2018 06:30:00,10.8,10.89,2,-2.18
 14/11/2018 06:45:00,10.84,10.89,2,-2.4
 14/11/2018 07:00:00,10.9,10.89,2,-2.55
 14/11/2018 07:15:00,10.85,10.89,2,-2.6
 14/11/2018 07:30:00,10.9,10.89,2,-2.59
 14/11/2018 07:45:00,10.88,10.89,2,-2.66
 14/11/2018 08:00:00,10.83,10.89,2,-2.6
 14/11/2018 08:15:00,10.83,10.89,2,-2.54
 14/11/2018 08:30:00,10.81,10.89,2,-2.36
 14/11/2018 08:45:00,10.81,10.89,2,-2.24
 14/11/2018 09:00:00,10.75,10.89,2,-2.18
 14/11/2018 09:15:00,10.76,10.89,2,-2.07
 14/11/2018 09:30:00,10.79,10.89,2,-2.13
 14/11/2018 09:45:00,10.82,10.89,2,-2.03
 14/11/2018 10:00:00,10.87,10.89,2,-1.94
 14/11/2018 10:15:00,10.89,10.89,2,-1.89
 14/11/2018 10:30:00,10.89,10.89,2,-1.95
 14/11/2018 10:45:00,10.91,10.89,2,-1.79
 14/11/2018 11:00:00,10.93,10.89,2,-1.74
 14/11/2018 11:15:00,10.94,10.89,2,-1.63
 14/11/2018 11:30:00,10.96,10.89,2,-1.71
 14/11/2018 11:45:00,10.92,10.89,2,-1.74
 14/11/2018 12:00:00,10.91,10.89,2,-1.65
 14/11/2018 12:15:00,10.9,10.93,2,-1.56
 14/11/2018 12:30:00,10.93,11.0,2,-1.48
 14/11/2018 12:45:00,10.92,11.0,2,-1.6
 14/11/2018 13:00:00,10.93,11.0,2,-1.8
 14/11/2018 13:15:00,10.95,11.01,2,-1.93
 14/11/2018 13:30:00,10.95,11.01,2,-1.78
 14/11/2018 13:45:00,10.94,11.01,2,-1.76
 14/11/2018 14:00:00,11.01,11.01,2,-1.78
 14/11/2018 14:15:00,11.11,11.01,2,-1.74
 14/11/2018 14:30:00,11.1,11.01,2,-1.7
 14/11/2018 14:45:00,11.07,11.01,2,-1.7
 14/11/2018 15:00:00,11.06,11.01,2,-1.85
 14/11/2018 15:15:00,11.06,11.01,2,-2.05
 14/11/2018 15:30:00,11.05,11.01,2,-2.12
 14/11/2018 15:45:00,11.0,11.01,2,-2.32
 14/11/2018 16:00:00,10.95,11.01,2,-2.38
 14/11/2018 16:15:00,11.04,11.01,2,-2.58
 14/11/2018 16:30:00,11.05,11.01,2,-2.78
 14/11/2018 16:45:00,11.04,11.01,2,-3.01
 14/11/2018 17:00:00,11.05,11.01,2,-3.19
 14/11/2018 17:15:00,11.1,11.01,2,-3.43
 14/11/2018 17:30:00,11.08,11.01,2,-3.53
 14/11/2018 17:45:00,10.95,11.01,2,-3.54
 14/11/2018 18:00:00,10.98,11.01,2,-3.55
 14/11/2018 18:15:00,10.96,11.01,2,-3.6
