DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/11/2018 18:30:00,10.88,11.01,2,-3.59
 14/11/2018 18:45:00,10.88,11.01,2,-3.5
 14/11/2018 19:00:00,10.91,11.01,2,-3.42
 14/11/2018 19:15:00,10.92,11.01,2,-3.45
 14/11/2018 19:30:00,10.95,11.01,2,-3.32
 14/11/2018 19:45:00,10.92,11.01,2,-3.29
 14/11/2018 20:00:00,10.95,11.01,2,-3.17
 14/11/2018 20:15:00,10.95,11.01,2,-3.04
 14/11/2018 20:30:00,10.97,11.01,2,-3.02
 14/11/2018 20:45:00,11.02,11.01,2,-2.95
 14/11/2018 21:00:00,11.08,11.01,2,-2.84
 14/11/2018 21:15:00,11.09,11.01,2,-2.75
 14/11/2018 21:30:00,11.1,11.01,2,-2.7
 14/11/2018 21:45:00,11.04,11.01,2,-2.53
 14/11/2018 22:00:00,10.93,11.01,2,-2.42
 14/11/2018 22:15:00,10.94,11.01,2,-2.38
 14/11/2018 22:30:00,10.99,11.01,2,-2.35
 14/11/2018 22:45:00,10.99,11.01,2,-2.28
 14/11/2018 23:00:00,11.0,11.01,2,-2.14
 14/11/2018 23:15:00,11.02,11.01,2,-2.01
 14/11/2018 23:30:00,10.98,11.01,2,-2.0
 14/11/2018 23:45:00,10.9,11.01,2,-1.91
 15/11/2018 00:00:00,10.94,11.01,2,-1.91
 15/11/2018 00:15:00,10.97,11.01,2,-2.21
 15/11/2018 00:30:00,11.0,11.01,2,-2.35
 15/11/2018 00:45:00,11.0,11.01,2,-2.24
 15/11/2018 01:00:00,11.02,11.01,2,-2.24
 15/11/2018 01:15:00,11.04,11.01,2,-2.24
 15/11/2018 01:30:00,11.09,11.01,2,-2.24
 15/11/2018 01:45:00,11.11,11.01,2,-2.16
 15/11/2018 02:00:00,11.12,11.01,2,-2.11
 15/11/2018 02:15:00,11.08,11.01,2,-2.11
 15/11/2018 02:30:00,11.06,11.01,2,-2.03
 15/11/2018 02:45:00,11.07,11.01,2,-1.98
 15/11/2018 03:00:00,11.11,11.01,2,-1.98
 15/11/2018 03:15:00,11.1,11.01,2,-1.88
 15/11/2018 03:30:00,11.11,11.01,2,-1.88
 15/11/2018 03:45:00,11.12,11.01,2,-1.88
 15/11/2018 04:00:00,11.12,11.01,2,-1.88
 15/11/2018 04:15:00,11.11,11.01,2,-1.88
 15/11/2018 04:30:00,11.12,11.01,2,-1.86
 15/11/2018 04:45:00,11.04,11.01,2,-1.74
 15/11/2018 05:00:00,10.96,11.01,2,-1.74
 15/11/2018 05:15:00,10.89,11.01,2,-1.77
 15/11/2018 05:30:00,10.87,11.01,2,-1.84
 15/11/2018 05:45:00,10.97,11.01,2,-1.86
 15/11/2018 06:00:00,10.95,11.01,2,-1.88
 15/11/2018 06:15:00,10.87,11.01,2,-2.0
 15/11/2018 06:30:00,10.89,11.01,2,-2.11
 15/11/2018 06:45:00,10.95,11.01,2,-2.41
 15/11/2018 07:00:00,11.15,11.01,2,-2.62
 15/11/2018 07:15:00,11.09,11.01,2,-2.68
 15/11/2018 07:30:00,11.09,11.01,2,-2.7
 15/11/2018 07:45:00,11.1,11.01,2,-2.72
 15/11/2018 08:00:00,11.12,11.01,2,-2.65
 15/11/2018 08:15:00,11.08,11.01,2,-2.61
 15/11/2018 08:30:00,11.09,11.01,2,-2.53
 15/11/2018 08:45:00,11.1,11.01,2,-2.53
 15/11/2018 09:00:00,11.1,11.01,2,-2.45
 15/11/2018 09:15:00,11.07,11.01,2,-2.39
 15/11/2018 09:30:00,11.07,11.01,2,-2.36
 15/11/2018 09:45:00,10.89,11.01,2,-2.3
 15/11/2018 10:00:00,10.88,11.01,2,-2.38
 15/11/2018 10:15:00,10.88,11.01,2,-2.35
 15/11/2018 10:30:00,10.9,11.01,2,-2.28
 15/11/2018 10:45:00,10.92,11.01,2,-2.28
 15/11/2018 11:00:00,10.92,11.01,2,-2.28
 15/11/2018 11:15:00,11.01,11.01,2,-2.28
 15/11/2018 11:30:00,11.03,11.01,2,-2.28
 15/11/2018 11:45:00,11.0,11.01,2,-2.28
 15/11/2018 12:00:00,10.97,11.01,2,-2.28
 15/11/2018 12:15:00,10.88,11.01,2,-2.31
 15/11/2018 12:30:00,10.88,11.01,2,-2.37
 15/11/2018 12:45:00,10.9,11.01,2,-2.33
 15/11/2018 13:00:00,10.94,11.01,2,-2.33
 15/11/2018 13:15:00,10.93,11.01,2,-2.33
 15/11/2018 13:30:00,10.95,11.01,2,-2.38
 15/11/2018 13:45:00,10.96,11.01,2,-2.36
 15/11/2018 14:00:00,10.93,11.01,2,-2.38
 15/11/2018 14:15:00,10.93,11.01,2,-2.38
 15/11/2018 14:30:00,10.94,11.01,2,-2.38
 15/11/2018 14:45:00,10.96,11.01,2,-2.45
 15/11/2018 15:00:00,10.97,11.01,2,-2.48
 15/11/2018 15:15:00,10.99,11.01,2,-2.41
 15/11/2018 15:30:00,11.08,11.01,2,-2.43
 15/11/2018 15:45:00,11.07,11.01,2,-2.49
 15/11/2018 16:00:00,11.03,11.01,2,-2.64
 15/11/2018 16:15:00,10.99,11.01,2,-2.8
 15/11/2018 16:30:00,10.97,11.01,2,-2.97
 15/11/2018 16:45:00,11.02,11.01,2,-3.17
 15/11/2018 17:00:00,11.05,11.01,2,-3.29
 15/11/2018 17:15:00,11.07,11.01,2,-3.42
 15/11/2018 17:30:00,11.08,11.01,2,-3.45
 15/11/2018 17:45:00,11.08,11.01,2,-3.5
 15/11/2018 18:00:00,11.08,11.01,2,-3.51
 15/11/2018 18:15:00,11.08,11.01,2,-3.53
 15/11/2018 18:30:00,10.96,11.01,2,-3.48
 15/11/2018 18:45:00,10.95,11.01,2,-3.45
 15/11/2018 19:00:00,10.98,11.01,2,-3.4
 15/11/2018 19:15:00,11.06,11.01,2,-3.32
 15/11/2018 19:30:00,11.08,11.01,2,-3.28
 15/11/2018 19:45:00,11.06,11.01,2,-3.18
 15/11/2018 20:00:00,11.09,11.01,2,-3.14
 15/11/2018 20:15:00,11.07,11.01,2,-3.03
 15/11/2018 20:30:00,11.06,11.01,2,-2.98
 15/11/2018 20:45:00,11.09,11.01,2,-2.88
 15/11/2018 21:00:00,11.13,11.01,2,-2.88
 15/11/2018 21:15:00,11.14,11.01,2,-2.8
 15/11/2018 21:30:00,11.08,11.01,2,-2.64
 15/11/2018 21:45:00,11.0,11.01,2,-2.51
 15/11/2018 22:00:00,10.93,11.01,2,-2.42
 15/11/2018 22:15:00,10.94,11.01,2,-2.33
 15/11/2018 22:30:00,10.95,11.01,2,-2.21
 15/11/2018 22:45:00,10.91,11.01,2,-2.15
 15/11/2018 23:00:00,10.87,11.01,2,-2.0
 15/11/2018 23:15:00,10.9,11.01,2,-1.94
 15/11/2018 23:30:00,10.93,11.01,2,-1.94
 15/11/2018 23:45:00,10.95,11.01,2,-1.94
 16/11/2018 00:00:00,10.96,11.01,2,-1.94
 16/11/2018 00:15:00,10.99,11.01,2,-2.17
 16/11/2018 00:30:00,11.07,11.01,2,-2.28
 16/11/2018 00:45:00,11.06,11.01,2,-2.27
 16/11/2018 01:00:00,11.02,11.01,2,-2.21
 16/11/2018 01:15:00,10.92,11.01,2,-2.21
 16/11/2018 01:30:00,10.95,11.01,2,-2.2
 16/11/2018 01:45:00,10.97,11.01,2,-2.08
 16/11/2018 02:00:00,10.98,11.01,2,-2.08
 16/11/2018 02:15:00,10.98,11.01,2,-2.08
 16/11/2018 02:30:00,10.98,11.01,2,-2.04
 16/11/2018 02:45:00,10.96,11.01,2,-1.97
 16/11/2018 03:00:00,10.98,11.01,2,-1.94
 16/11/2018 03:15:00,11.0,11.01,2,-1.87
 16/11/2018 03:30:00,11.02,11.01,2,-1.84
 16/11/2018 03:45:00,11.03,11.01,2,-1.84
 16/11/2018 04:00:00,11.05,11.01,2,-1.84
 16/11/2018 04:15:00,11.05,11.01,2,-1.79
 16/11/2018 04:30:00,11.06,11.01,2,-1.7
 16/11/2018 04:45:00,10.95,11.01,2,-1.61
 16/11/2018 05:00:00,10.9,11.01,2,-1.61
 16/11/2018 05:15:00,10.89,11.01,2,-1.61
 16/11/2018 05:30:00,10.88,11.01,2,-1.61
 16/11/2018 05:45:00,10.88,11.01,2,-1.67
 16/11/2018 06:00:00,10.94,11.01,2,-1.81
 16/11/2018 06:15:00,10.91,11.01,2,-1.93
 16/11/2018 06:30:00,11.03,11.01,2,-2.17
 16/11/2018 06:45:00,11.06,11.01,2,-2.24
 16/11/2018 07:00:00,10.95,11.01,2,-2.38
 16/11/2018 07:15:00,10.98,11.01,2,-2.5
 16/11/2018 07:30:00,11.0,11.01,2,-2.51
 16/11/2018 07:45:00,10.94,11.01,2,-2.6
 16/11/2018 08:00:00,10.87,11.01,2,-2.61
 16/11/2018 08:15:00,10.94,11.01,2,-2.61
 16/11/2018 08:30:00,10.95,11.01,2,-2.49
 16/11/2018 08:45:00,10.98,11.01,2,-2.48
 16/11/2018 09:00:00,11.01,11.01,2,-2.48
 16/11/2018 09:15:00,11.04,11.01,2,-2.48
 16/11/2018 09:30:00,11.06,11.01,2,-2.48
 16/11/2018 09:45:00,11.04,11.01,2,-2.45
 16/11/2018 10:00:00,11.04,11.01,2,-2.39
 16/11/2018 10:15:00,11.08,11.01,2,-2.44
 16/11/2018 10:30:00,11.11,11.01,2,-2.36
 16/11/2018 10:45:00,11.09,11.01,2,-2.37
 16/11/2018 11:00:00,11.1,11.01,2,-2.33
 16/11/2018 11:15:00,11.08,11.01,2,-2.31
 16/11/2018 11:30:00,11.08,11.01,2,-2.31
 16/11/2018 11:45:00,11.09,11.01,2,-2.31
 16/11/2018 12:00:00,11.09,11.01,2,-2.31
 16/11/2018 12:15:00,11.07,11.01,2,-2.31
 16/11/2018 12:30:00,11.06,11.01,2,-2.35
 16/11/2018 12:45:00,11.08,11.01,2,-2.41
 16/11/2018 13:00:00,10.94,11.01,2,-2.32
 16/11/2018 13:15:00,10.92,11.01,2,-2.42
 16/11/2018 13:30:00,10.93,11.01,2,-2.44
 16/11/2018 13:45:00,10.94,11.01,2,-2.48
 16/11/2018 14:00:00,10.95,11.01,2,-2.48
 16/11/2018 14:15:00,10.89,11.01,2,-2.48
 16/11/2018 14:30:00,10.88,11.01,2,-2.48
 16/11/2018 14:45:00,10.91,11.01,2,-2.46
 16/11/2018 15:00:00,10.9,11.01,2,-2.45
 16/11/2018 15:15:00,10.93,11.01,2,-2.45
 16/11/2018 15:30:00,10.93,11.01,2,-2.45
 16/11/2018 15:45:00,10.93,11.01,2,-2.49
 16/11/2018 16:00:00,10.95,11.01,2,-2.6
 16/11/2018 16:15:00,10.96,11.01,2,-2.72
 16/11/2018 16:30:00,10.92,11.01,2,-2.9
 16/11/2018 16:45:00,10.89,11.01,2,-3.09
 16/11/2018 17:00:00,10.92,11.01,2,-3.19
 16/11/2018 17:15:00,10.99,11.01,2,-3.28
 16/11/2018 17:30:00,11.0,11.01,2,-3.28
 16/11/2018 17:45:00,11.02,11.01,2,-3.42
 16/11/2018 18:00:00,11.04,11.01,2,-3.41
 16/11/2018 18:15:00,11.1,11.01,2,-3.43
 16/11/2018 18:30:00,11.11,11.01,2,-3.43
 16/11/2018 18:45:00,11.12,11.01,2,-3.42
 16/11/2018 19:00:00,11.12,11.01,2,-3.3
 16/11/2018 19:15:00,11.06,11.01,2,-3.21
 16/11/2018 19:30:00,11.11,11.01,2,-3.05
 16/11/2018 19:45:00,11.13,11.01,2,-3.05
 16/11/2018 20:00:00,11.1,11.01,2,-3.03
 16/11/2018 20:15:00,11.07,11.01,2,-2.91
 16/11/2018 20:30:00,11.1,11.01,2,-2.84
 16/11/2018 20:45:00,11.08,11.01,2,-2.8
 16/11/2018 21:00:00,11.06,11.01,2,-2.73
 16/11/2018 21:15:00,11.08,11.01,2,-2.65
 16/11/2018 21:30:00,11.05,11.01,2,-2.65
 16/11/2018 21:45:00,11.0,11.01,2,-2.49
 16/11/2018 22:00:00,11.04,11.01,2,-2.41
 16/11/2018 22:15:00,11.02,11.01,2,-2.31
 16/11/2018 22:30:00,10.93,11.01,2,-2.27
 16/11/2018 22:45:00,10.92,11.01,2,-2.18
 16/11/2018 23:00:00,10.93,11.01,2,-2.16
 16/11/2018 23:15:00,10.95,11.01,2,-2.14
 16/11/2018 23:30:00,10.99,11.01,2,-2.07
 16/11/2018 23:45:00,11.0,11.01,2,-1.93
 17/11/2018 00:00:00,11.01,11.01,2,-1.93
 17/11/2018 00:15:00,10.96,11.01,2,-2.25
 17/11/2018 00:30:00,10.96,11.01,2,-2.38
 17/11/2018 00:45:00,10.98,11.01,2,-2.28
 17/11/2018 01:00:00,11.03,11.01,2,-2.25
 17/11/2018 01:15:00,11.06,11.01,2,-2.27
 17/11/2018 01:30:00,11.09,11.01,2,-2.24
 17/11/2018 01:45:00,11.02,11.01,2,-2.12
 17/11/2018 02:00:00,11.05,11.01,2,-2.11
 17/11/2018 02:15:00,11.05,11.01,2,-2.04
 17/11/2018 02:30:00,11.07,11.01,2,-1.98
 17/11/2018 02:45:00,11.07,11.01,2,-1.98
 17/11/2018 03:00:00,11.1,11.01,2,-1.95
 17/11/2018 03:15:00,11.06,11.01,2,-1.84
 17/11/2018 03:30:00,10.91,11.01,2,-1.81
 17/11/2018 03:45:00,10.97,11.01,2,-1.71
 17/11/2018 04:00:00,10.92,11.01,2,-1.71
 17/11/2018 04:15:00,10.93,11.01,2,-1.71
 17/11/2018 04:30:00,10.94,11.01,2,-1.71
 17/11/2018 04:45:00,10.93,11.01,2,-1.71
 17/11/2018 05:00:00,10.94,11.01,2,-1.71
 17/11/2018 05:15:00,10.91,11.01,2,-1.71
 17/11/2018 05:30:00,10.96,11.01,2,-1.72
 17/11/2018 05:45:00,10.95,11.01,2,-1.82
 17/11/2018 06:00:00,10.94,11.01,2,-1.75
 17/11/2018 06:15:00,10.88,11.01,2,-1.88
 17/11/2018 06:30:00,10.88,11.01,2,-1.98
 17/11/2018 06:45:00,10.87,11.01,2,-1.98
 17/11/2018 07:00:00,10.88,11.01,2,-2.1
 17/11/2018 07:15:00,10.9,11.01,2,-2.11
 17/11/2018 07:30:00,11.02,11.01,2,-2.2
 17/11/2018 07:45:00,11.05,11.01,2,-2.26
 17/11/2018 08:00:00,11.07,11.01,2,-2.34
 17/11/2018 08:15:00,11.06,11.01,2,-2.37
 17/11/2018 08:30:00,11.06,11.01,2,-2.54
 17/11/2018 08:45:00,11.06,11.01,2,-2.6
 17/11/2018 09:00:00,11.07,11.01,2,-2.55
 17/11/2018 09:15:00,11.06,11.01,2,-2.63
 17/11/2018 09:30:00,11.05,11.01,2,-2.66
 17/11/2018 09:45:00,11.05,11.01,2,-2.68
 17/11/2018 10:00:00,11.06,11.01,2,-2.64
 17/11/2018 10:15:00,11.07,11.01,2,-2.58
 17/11/2018 10:30:00,11.09,11.01,2,-2.55
 17/11/2018 10:45:00,11.09,11.01,2,-2.42
 17/11/2018 11:00:00,11.03,11.01,2,-2.36
 17/11/2018 11:15:00,10.99,11.01,2,-2.3
 17/11/2018 11:30:00,11.02,11.01,2,-2.15
 17/11/2018 11:45:00,11.03,11.01,2,-2.06
 17/11/2018 12:00:00,11.05,11.01,2,-1.86
 17/11/2018 12:15:00,11.07,11.01,2,-1.77
 17/11/2018 12:30:00,11.09,11.01,2,-1.47
 17/11/2018 12:45:00,11.09,11.01,2,-1.36
 17/11/2018 13:00:00,11.1,11.01,2,-1.65
 17/11/2018 13:15:00,11.12,11.01,2,-1.7
 17/11/2018 13:30:00,11.06,11.01,2,-1.45
 17/11/2018 13:45:00,11.06,11.01,2,-1.4
 17/11/2018 14:00:00,11.01,11.01,2,-1.42
 17/11/2018 14:15:00,10.99,11.01,2,-1.54
 17/11/2018 14:30:00,10.99,11.01,2,-1.64
 17/11/2018 14:45:00,10.99,11.01,2,-1.68
 17/11/2018 15:00:00,10.97,11.01,2,-1.81
 17/11/2018 15:15:00,10.94,11.01,2,-1.98
 17/11/2018 15:30:00,10.91,11.01,2,-2.14
 17/11/2018 15:45:00,10.88,11.01,2,-2.21
 17/11/2018 16:00:00,11.02,11.01,2,-2.45
 17/11/2018 16:15:00,11.08,11.01,2,-2.55
 17/11/2018 16:30:00,11.08,11.01,2,-2.55
 17/11/2018 16:45:00,11.03,11.01,2,-2.72
 17/11/2018 17:00:00,10.99,11.01,2,-3.2
 17/11/2018 17:15:00,11.0,11.01,2,-3.41
 17/11/2018 17:30:00,11.03,11.01,2,-3.48
 17/11/2018 17:45:00,11.02,11.01,2,-3.57
 17/11/2018 18:00:00,11.05,11.01,2,-3.55
 17/11/2018 18:15:00,11.05,11.01,2,-3.54
 17/11/2018 18:30:00,11.08,11.01,2,-3.45
 17/11/2018 18:45:00,11.13,11.01,2,-3.32
 17/11/2018 19:00:00,11.13,11.01,2,-3.27
 17/11/2018 19:15:00,11.14,11.01,2,-3.21
 17/11/2018 19:30:00,11.01,11.01,2,-3.04
 17/11/2018 19:45:00,10.98,11.01,2,-2.95
 17/11/2018 20:00:00,11.01,11.01,2,-2.95
 17/11/2018 20:15:00,11.01,11.01,2,-2.84
 17/11/2018 20:30:00,11.0,11.01,2,-2.81
 17/11/2018 20:45:00,11.02,11.01,2,-2.79
 17/11/2018 21:00:00,11.03,11.01,2,-2.72
 17/11/2018 21:15:00,11.04,11.01,2,-2.68
 17/11/2018 21:30:00,11.04,11.01,2,-2.65
 17/11/2018 21:45:00,11.06,11.01,2,-2.55
 17/11/2018 22:00:00,11.08,11.01,2,-2.45
 17/11/2018 22:15:00,11.11,11.01,2,-2.41
 17/11/2018 22:30:00,11.12,11.01,2,-2.38
 17/11/2018 22:45:00,11.06,11.01,2,-2.28
 17/11/2018 23:00:00,11.08,11.01,2,-2.17
 17/11/2018 23:15:00,11.08,11.01,2,-2.14
 17/11/2018 23:30:00,11.11,11.01,2,-2.14
 17/11/2018 23:45:00,11.09,11.01,2,-2.14
 18/11/2018 00:00:00,11.09,11.01,2,-2.15
 18/11/2018 00:15:00,11.03,11.01,2,-2.36
 18/11/2018 00:30:00,11.01,11.01,2,-2.51
 18/11/2018 00:45:00,11.02,11.01,2,-2.51
 18/11/2018 01:00:00,11.04,11.01,2,-2.38
 18/11/2018 01:15:00,11.06,11.01,2,-2.38
 18/11/2018 01:30:00,11.09,11.01,2,-2.35
 18/11/2018 01:45:00,11.09,11.01,2,-2.28
 18/11/2018 02:00:00,11.11,11.01,2,-2.25
 18/11/2018 02:15:00,11.13,11.01,2,-2.19
 18/11/2018 02:30:00,11.15,11.01,2,-2.23
 18/11/2018 02:45:00,11.14,11.01,2,-2.17
 18/11/2018 03:00:00,11.06,11.01,2,-2.11
 18/11/2018 03:15:00,10.97,11.01,2,-2.11
 18/11/2018 03:30:00,10.99,11.01,2,-2.07
 18/11/2018 03:45:00,10.94,11.01,2,-2.01
 18/11/2018 04:00:00,10.92,11.01,2,-2.01
 18/11/2018 04:15:00,10.92,11.01,2,-2.01
 18/11/2018 04:30:00,10.94,11.01,2,-1.88
 18/11/2018 04:45:00,10.94,11.01,2,-1.88
 18/11/2018 05:00:00,10.94,11.01,2,-1.88
 18/11/2018 05:15:00,10.93,11.01,2,-1.88
 18/11/2018 05:30:00,10.92,11.01,2,-1.91
 18/11/2018 05:45:00,10.93,11.01,2,-1.93
 18/11/2018 06:00:00,11.0,11.01,2,-1.88
 18/11/2018 06:15:00,10.92,11.01,2,-2.0
 18/11/2018 06:30:00,10.95,11.01,2,-2.01
 18/11/2018 06:45:00,10.93,11.01,2,-2.01
 18/11/2018 07:00:00,10.94,11.01,2,-2.01
 18/11/2018 07:15:00,10.91,11.01,2,-2.01
 18/11/2018 07:30:00,10.89,11.01,2,-2.01
 18/11/2018 07:45:00,10.88,11.01,2,-2.17
 18/11/2018 08:00:00,10.89,11.01,2,-2.31
 18/11/2018 08:15:00,10.96,11.01,2,-2.38
 18/11/2018 08:30:00,11.07,11.01,2,-2.38
 18/11/2018 08:45:00,11.0,11.01,2,-2.37
 18/11/2018 09:00:00,10.96,11.01,2,-2.24
 18/11/2018 09:15:00,10.94,11.01,2,-2.25
 18/11/2018 09:30:00,10.94,11.01,2,-2.2
 18/11/2018 09:45:00,10.93,11.01,2,-2.05
 18/11/2018 10:00:00,10.94,11.01,2,-1.98
 18/11/2018 10:15:00,10.92,11.01,2,-1.93
 18/11/2018 10:30:00,10.92,11.01,2,-1.85
 18/11/2018 10:45:00,10.93,11.01,2,-1.78
 18/11/2018 11:00:00,10.93,11.01,2,-1.64
 18/11/2018 11:15:00,10.93,11.01,2,-1.53
 18/11/2018 11:30:00,10.95,11.01,2,-1.5
 18/11/2018 11:45:00,10.94,11.01,2,-1.48
 18/11/2018 12:00:00,10.94,11.01,2,-1.45
 18/11/2018 12:15:00,10.94,11.01,2,-1.47
 18/11/2018 12:30:00,10.97,11.01,2,-1.41
 18/11/2018 12:45:00,10.97,11.01,2,-1.37
 18/11/2018 13:00:00,10.97,11.01,2,-1.4
 18/11/2018 13:15:00,10.98,11.01,2,-1.47
 18/11/2018 13:30:00,11.0,11.01,2,-1.47
 18/11/2018 13:45:00,10.99,11.01,2,-1.47
 18/11/2018 14:00:00,11.01,11.01,2,-1.54
 18/11/2018 14:15:00,11.0,11.01,2,-1.61
 18/11/2018 14:30:00,10.98,11.01,2,-1.77
 18/11/2018 14:45:00,10.97,11.01,2,-1.86
 18/11/2018 15:00:00,10.95,11.01,2,-2.04
 18/11/2018 15:15:00,10.92,11.01,2,-2.2
 18/11/2018 15:30:00,10.89,11.01,2,-2.41
 18/11/2018 15:45:00,10.92,11.01,2,-2.6
 18/11/2018 16:00:00,10.98,11.01,2,-2.72
 18/11/2018 16:15:00,11.07,11.01,2,-2.9
 18/11/2018 16:30:00,11.05,11.01,2,-3.08
 18/11/2018 16:45:00,10.96,11.01,2,-3.25
 18/11/2018 17:00:00,10.95,11.01,2,-3.44
 18/11/2018 17:15:00,11.04,11.01,2,-3.59
 18/11/2018 17:30:00,11.05,11.01,2,-3.68
 18/11/2018 17:45:00,11.04,11.01,2,-3.65
 18/11/2018 18:00:00,11.08,11.01,2,-3.72
 18/11/2018 18:15:00,11.07,11.01,2,-3.67
 18/11/2018 18:30:00,11.12,11.01,2,-3.6
 18/11/2018 18:45:00,11.14,11.01,2,-3.54
 18/11/2018 19:00:00,11.07,11.01,2,-3.52
 18/11/2018 19:15:00,11.0,11.01,2,-3.47
 18/11/2018 19:30:00,11.03,11.01,2,-3.32
 18/11/2018 19:45:00,11.05,11.01,2,-3.21
 18/11/2018 20:00:00,10.96,11.01,2,-3.05
 18/11/2018 20:15:00,10.97,11.01,2,-3.0
 18/11/2018 20:30:00,11.01,11.01,2,-2.99
 18/11/2018 20:45:00,11.07,11.01,2,-2.94
 18/11/2018 21:00:00,11.11,11.01,2,-2.84
 18/11/2018 21:15:00,11.13,11.01,2,-2.75
 18/11/2018 21:30:00,11.08,11.01,2,-2.69
 18/11/2018 21:45:00,11.08,11.01,2,-2.56
 18/11/2018 22:00:00,11.08,11.01,2,-2.44
 18/11/2018 22:15:00,11.09,11.01,2,-2.38
 18/11/2018 22:30:00,11.11,11.01,2,-2.25
 18/11/2018 22:45:00,11.13,11.01,2,-2.24
 18/11/2018 23:00:00,11.13,11.01,2,-2.16
 18/11/2018 23:15:00,11.09,11.01,2,-2.14
 18/11/2018 23:30:00,11.12,11.01,2,-2.04
 18/11/2018 23:45:00,11.12,11.01,2,-2.01
 19/11/2018 00:00:00,11.13,11.01,2,-2.02
 19/11/2018 00:00:00,11.13,11.01,2,-2.02
 19/11/2018 00:15:00,11.04,11.01,2,-2.27
 19/11/2018 00:30:00,11.03,11.01,2,-2.41
 19/11/2018 00:45:00,11.02,11.01,2,-2.41
 19/11/2018 01:00:00,11.04,11.01,2,-2.41
 19/11/2018 01:15:00,11.05,11.01,2,-2.36
 19/11/2018 01:30:00,11.07,11.01,2,-2.28
 19/11/2018 01:45:00,11.08,11.01,2,-2.28
 19/11/2018 02:00:00,11.12,11.01,2,-2.28
 19/11/2018 02:15:00,11.11,11.01,2,-2.28
 19/11/2018 02:30:00,11.13,11.01,2,-2.2
 19/11/2018 02:45:00,11.13,11.01,2,-2.14
 19/11/2018 03:00:00,11.09,11.01,2,-2.14
 19/11/2018 03:15:00,11.0,11.01,2,-2.13
 19/11/2018 03:30:00,11.03,11.01,2,-2.04
 19/11/2018 03:45:00,10.94,11.01,2,-2.04
 19/11/2018 04:00:00,10.95,11.01,2,-2.04
 19/11/2018 04:15:00,10.94,11.01,2,-1.91
 19/11/2018 04:30:00,10.95,11.01,2,-1.91
 19/11/2018 04:45:00,10.94,11.01,2,-1.91
 19/11/2018 05:00:00,10.94,11.01,2,-1.91
 19/11/2018 05:15:00,10.91,11.01,2,-1.91
 19/11/2018 05:30:00,10.95,11.01,2,-1.92
 19/11/2018 05:45:00,10.89,11.01,2,-2.04
 19/11/2018 06:00:00,10.9,11.01,2,-2.04
 19/11/2018 06:15:00,10.98,11.01,2,-2.18
 19/11/2018 06:30:00,11.05,11.01,2,-2.31
 19/11/2018 06:45:00,10.97,11.01,2,-2.44
 19/11/2018 07:00:00,10.93,11.01,2,-2.59
 19/11/2018 07:15:00,11.01,11.01,2,-2.71
 19/11/2018 07:30:00,11.02,11.01,2,-2.75
 19/11/2018 07:45:00,11.0,11.01,2,-2.79
 19/11/2018 08:00:00,10.98,11.01,2,-2.85
 19/11/2018 08:15:00,10.95,11.01,2,-2.83
 19/11/2018 08:30:00,10.95,11.01,2,-2.68
 19/11/2018 08:45:00,10.93,11.01,2,-2.61
 19/11/2018 09:00:00,10.91,11.01,2,-2.57
 19/11/2018 09:15:00,10.93,11.01,2,-2.61
 19/11/2018 09:30:00,10.96,11.01,2,-2.56
 19/11/2018 09:45:00,10.98,11.01,2,-2.52
 19/11/2018 10:00:00,11.06,11.01,2,-2.47
 19/11/2018 10:15:00,11.11,11.01,2,-2.43
 19/11/2018 10:30:00,11.07,11.01,2,-2.39
 19/11/2018 10:45:00,11.11,11.01,2,-2.45
 19/11/2018 11:00:00,11.12,11.01,2,-2.45
 19/11/2018 11:15:00,11.12,11.01,2,-2.45
 19/11/2018 11:30:00,11.11,11.01,2,-2.45
 19/11/2018 11:45:00,11.11,11.01,2,-2.41
 19/11/2018 12:00:00,11.1,11.01,2,-2.4
 19/11/2018 12:15:00,11.09,11.01,2,-2.46
 19/11/2018 12:30:00,11.1,11.01,2,-2.49
 19/11/2018 12:45:00,11.12,11.01,2,-2.45
 19/11/2018 13:00:00,11.14,11.01,2,-2.58
 19/11/2018 13:15:00,11.16,11.01,2,-2.58
 19/11/2018 13:30:00,11.15,11.01,2,-2.58
 19/11/2018 13:45:00,11.06,11.01,2,-2.49
 19/11/2018 14:00:00,11.08,11.01,2,-2.48
 19/11/2018 14:15:00,11.04,11.01,2,-2.37
 19/11/2018 14:30:00,10.88,11.01,2,-2.28
 19/11/2018 14:45:00,10.88,11.01,2,-2.28
 19/11/2018 15:00:00,10.89,11.01,2,-2.22
 19/11/2018 15:15:00,10.99,11.01,2,-2.11
 19/11/2018 15:30:00,11.05,11.01,2,-2.37
 19/11/2018 15:45:00,11.06,11.01,2,-2.64
 19/11/2018 16:00:00,11.0,11.01,2,-2.79
 19/11/2018 16:15:00,10.94,11.01,2,-2.91
 19/11/2018 16:30:00,11.01,11.01,2,-3.09
 19/11/2018 16:45:00,11.01,11.01,2,-3.3
 19/11/2018 17:00:00,11.11,11.01,2,-3.5
 19/11/2018 17:15:00,11.11,11.01,2,-3.61
 19/11/2018 17:30:00,11.08,11.01,2,-3.72
 19/11/2018 17:45:00,11.1,11.01,2,-3.78
 19/11/2018 18:00:00,11.12,11.01,2,-3.85
 19/11/2018 18:15:00,11.06,11.01,2,-3.86
 19/11/2018 18:30:00,11.05,11.01,2,-3.81
 19/11/2018 18:45:00,11.0,11.01,2,-3.82
 19/11/2018 19:00:00,10.96,11.01,2,-3.69
 19/11/2018 19:15:00,11.01,11.01,2,-3.57
 19/11/2018 19:30:00,11.08,11.01,2,-3.45
 19/11/2018 19:45:00,11.08,11.01,2,-3.41
 19/11/2018 20:00:00,11.09,11.01,2,-3.32
 19/11/2018 20:15:00,11.05,11.01,2,-3.22
 19/11/2018 20:30:00,11.09,11.01,2,-3.18
 19/11/2018 20:45:00,11.12,11.01,2,-3.11
 19/11/2018 21:00:00,11.1,11.01,2,-3.01
 19/11/2018 21:15:00,11.12,11.01,2,-2.95
 19/11/2018 21:30:00,11.1,11.01,2,-2.88
 19/11/2018 21:45:00,11.0,11.01,2,-2.74
 19/11/2018 22:00:00,11.02,11.01,2,-2.68
 19/11/2018 22:15:00,11.05,11.01,2,-2.62
 19/11/2018 22:30:00,11.04,11.01,2,-2.49
 19/11/2018 22:45:00,10.97,11.01,2,-2.37
 19/11/2018 23:00:00,10.99,11.01,2,-2.3
 19/11/2018 23:15:00,11.03,11.01,2,-2.27
 19/11/2018 23:30:00,11.02,11.01,2,-2.17
 19/11/2018 23:45:00,11.03,11.01,2,-2.08
 20/11/2018 00:00:00,11.04,11.01,2,-2.08
 20/11/2018 00:15:00,10.97,11.01,2,-2.36
 20/11/2018 00:30:00,10.92,11.01,2,-2.52
 20/11/2018 00:45:00,10.92,11.01,2,-2.44
 20/11/2018 01:00:00,10.93,11.01,2,-2.41
 20/11/2018 01:15:00,10.95,11.01,2,-2.41
 20/11/2018 01:30:00,10.98,11.01,2,-2.41
 20/11/2018 01:45:00,10.93,11.01,2,-2.28
 20/11/2018 02:00:00,10.89,11.01,2,-2.28
 20/11/2018 02:15:00,10.94,11.01,2,-2.28
 20/11/2018 02:30:00,10.95,11.01,2,-2.28
 20/11/2018 02:45:00,10.94,11.01,2,-2.28
 20/11/2018 03:00:00,10.98,11.01,2,-2.28
 20/11/2018 03:15:00,10.98,11.01,2,-2.21
 20/11/2018 03:30:00,11.01,11.01,2,-2.14
 20/11/2018 03:45:00,11.02,11.01,2,-2.14
 20/11/2018 04:00:00,11.04,11.01,2,-2.14
 20/11/2018 04:15:00,11.07,11.01,2,-2.03
 20/11/2018 04:30:00,11.07,11.01,2,-2.01
 20/11/2018 04:45:00,11.07,11.01,2,-2.01
 20/11/2018 05:00:00,11.06,11.01,2,-2.01
 20/11/2018 05:15:00,11.05,11.01,2,-2.01
 20/11/2018 05:30:00,11.03,11.01,2,-2.11
 20/11/2018 05:45:00,10.97,11.01,2,-2.11
 20/11/2018 06:00:00,10.91,11.01,2,-2.24
 20/11/2018 06:15:00,10.94,11.01,2,-2.28
 20/11/2018 06:30:00,11.1,11.01,2,-2.47
 20/11/2018 06:45:00,11.01,11.01,2,-2.62
 20/11/2018 07:00:00,10.95,11.01,2,-2.77
 20/11/2018 07:15:00,10.97,11.01,2,-2.77
 20/11/2018 07:30:00,10.99,11.01,2,-2.79
 20/11/2018 07:45:00,10.97,11.01,2,-2.82
 20/11/2018 08:00:00,10.95,11.01,2,-2.9
 20/11/2018 08:15:00,10.9,11.01,2,-2.88
 20/11/2018 08:30:00,10.95,11.01,2,-2.88
 20/11/2018 08:45:00,11.01,11.01,2,-2.79
 20/11/2018 09:00:00,11.04,11.01,2,-2.65
 20/11/2018 09:15:00,11.09,11.01,2,-2.65
 20/11/2018 09:30:00,11.1,11.01,2,-2.51
 20/11/2018 09:45:00,11.13,11.01,2,-2.51
 20/11/2018 10:00:00,11.0,11.01,2,-2.49
 20/11/2018 10:15:00,10.9,11.01,2,-2.18
 20/11/2018 10:30:00,10.9,11.01,2,-2.03
 20/11/2018 10:45:00,10.91,11.01,2,-1.88
 20/11/2018 11:00:00,10.9,11.01,2,-1.7
 20/11/2018 11:15:00,10.91,11.01,2,-1.75
 20/11/2018 11:30:00,10.9,11.01,2,-1.49
 20/11/2018 11:45:00,10.92,11.01,2,-1.78
 20/11/2018 12:00:00,10.87,11.01,2,-2.13
 20/11/2018 12:15:00,10.92,11.01,2,-2.24
 20/11/2018 12:30:00,10.95,11.01,2,-2.21
 20/11/2018 12:45:00,10.95,11.01,2,-2.26
 20/11/2018 13:00:00,10.96,11.01,2,-1.98
 20/11/2018 13:15:00,10.99,11.01,2,-2.24
 20/11/2018 13:30:00,11.0,11.01,2,-2.36
 20/11/2018 13:45:00,10.98,11.01,2,-2.26
 20/11/2018 14:00:00,10.97,11.01,2,-2.18
 20/11/2018 14:15:00,10.94,11.01,2,-2.24
 20/11/2018 14:30:00,10.94,11.01,2,-2.41
 20/11/2018 14:45:00,10.94,11.01,2,-2.41
 20/11/2018 15:00:00,10.96,11.01,2,-2.31
 20/11/2018 15:15:00,10.97,11.01,2,-2.44
 20/11/2018 15:30:00,10.96,11.01,2,-2.45
 20/11/2018 15:45:00,10.92,11.01,2,-2.53
 20/11/2018 16:00:00,10.94,11.01,2,-2.8
 20/11/2018 16:15:00,10.92,11.01,2,-2.98
 20/11/2018 16:30:00,10.96,11.01,2,-3.22
 20/11/2018 16:45:00,10.97,11.01,2,-3.4
 20/11/2018 17:00:00,11.05,11.01,2,-3.62
 20/11/2018 17:15:00,11.1,11.01,2,-3.79
 20/11/2018 17:30:00,11.1,11.01,2,-3.86
 20/11/2018 17:45:00,11.12,11.01,2,-3.87
 20/11/2018 18:00:00,11.15,11.01,2,-3.77
 20/11/2018 18:15:00,11.14,11.01,2,-3.86
 20/11/2018 18:30:00,11.14,11.01,2,-3.75
 20/11/2018 18:45:00,10.99,11.01,2,-3.68
 20/11/2018 19:00:00,10.96,11.01,2,-3.75
 20/11/2018 19:15:00,10.97,11.01,2,-3.72
 20/11/2018 19:30:00,11.01,11.01,2,-3.59
 20/11/2018 19:45:00,11.06,11.01,2,-3.51
 20/11/2018 20:00:00,11.09,11.01,2,-3.47
 20/11/2018 20:15:00,10.98,11.01,2,-3.27
 20/11/2018 20:30:00,10.93,11.01,2,-3.18
 20/11/2018 20:45:00,10.94,11.01,2,-3.11
 20/11/2018 21:00:00,10.97,11.01,2,-3.08
 20/11/2018 21:15:00,10.98,11.01,2,-3.08
 20/11/2018 21:30:00,11.03,11.01,2,-2.96
 20/11/2018 21:45:00,11.04,11.01,2,-2.84
 20/11/2018 22:00:00,10.98,11.01,2,-2.68
 20/11/2018 22:15:00,10.94,11.01,2,-2.55
 20/11/2018 22:30:00,10.99,11.01,2,-2.41
 20/11/2018 22:45:00,10.98,11.01,2,-2.41
 20/11/2018 23:00:00,10.99,11.01,2,-2.34
 20/11/2018 23:15:00,10.94,11.01,2,-2.25
 20/11/2018 23:30:00,10.96,11.01,2,-2.14
 20/11/2018 23:45:00,10.94,11.01,2,-2.14
 21/11/2018 00:00:00,10.95,11.01,2,-2.15
 21/11/2018 00:15:00,10.9,11.01,2,-2.4
 21/11/2018 00:30:00,10.89,11.01,2,-2.49
 21/11/2018 00:45:00,10.87,11.01,2,-2.51
 21/11/2018 01:00:00,10.88,11.01,2,-2.51
 21/11/2018 01:15:00,10.91,11.01,2,-2.51
 21/11/2018 01:30:00,10.91,11.01,2,-2.42
 21/11/2018 01:45:00,10.94,11.01,2,-2.41
 21/11/2018 02:00:00,10.96,11.01,2,-2.41
 21/11/2018 02:15:00,10.96,11.01,2,-2.41
 21/11/2018 02:30:00,10.96,11.01,2,-2.39
 21/11/2018 02:45:00,10.97,11.01,2,-2.41
 21/11/2018 03:00:00,11.0,11.01,2,-2.31
 21/11/2018 03:15:00,11.0,11.01,2,-2.28
 21/11/2018 03:30:00,11.0,11.01,2,-2.21
 21/11/2018 03:45:00,11.01,11.01,2,-2.14
 21/11/2018 04:00:00,11.01,11.01,2,-2.14
 21/11/2018 04:15:00,10.89,11.01,2,-2.1
 21/11/2018 04:30:00,10.91,11.01,2,-2.14
 21/11/2018 04:45:00,10.93,11.01,2,-2.09
 21/11/2018 05:00:00,10.95,11.01,2,-2.01
 21/11/2018 05:15:00,10.9,11.01,2,-2.01
 21/11/2018 05:30:00,10.89,11.01,2,-2.09
 21/11/2018 05:45:00,10.96,11.01,2,-2.18
 21/11/2018 06:00:00,11.01,11.01,2,-2.24
 21/11/2018 06:15:00,10.95,11.01,2,-2.33
 21/11/2018 06:30:00,10.94,11.01,2,-2.44
 21/11/2018 06:45:00,10.91,11.01,2,-2.64
 21/11/2018 07:00:00,10.89,11.01,2,-2.79
 21/11/2018 07:15:00,11.01,11.01,2,-2.88
 21/11/2018 07:30:00,11.07,11.01,2,-2.91
 21/11/2018 07:45:00,10.99,11.01,2,-2.96
 21/11/2018 08:00:00,10.95,11.01,2,-3.02
 21/11/2018 08:15:00,11.04,11.01,2,-2.9
 21/11/2018 08:30:00,11.02,11.01,2,-2.84
 21/11/2018 08:45:00,11.09,11.01,2,-2.69
 21/11/2018 09:00:00,11.16,11.01,2,-2.61
 21/11/2018 09:15:00,11.11,11.01,2,-2.66
 21/11/2018 09:30:00,11.08,11.01,2,-2.61
 21/11/2018 09:45:00,11.07,11.01,2,-2.68
 21/11/2018 10:00:00,10.97,11.01,2,-2.51
 21/11/2018 10:15:00,10.99,11.01,2,-2.46
 21/11/2018 10:30:00,11.0,11.01,2,-2.49
 21/11/2018 10:45:00,10.98,11.01,2,-2.45
 21/11/2018 11:00:00,10.99,11.01,2,-2.51
 21/11/2018 11:15:00,10.98,11.01,2,-2.51
 21/11/2018 11:30:00,10.98,10.99,2,-2.51
 21/11/2018 11:45:00,11.0,10.96,2,-2.46
 21/11/2018 12:00:00,11.0,10.96,2,-2.34
 21/11/2018 12:15:00,11.03,10.96,2,-2.21
 21/11/2018 12:30:00,11.03,10.96,2,-2.29
 21/11/2018 12:45:00,11.02,10.96,2,-2.38
 21/11/2018 13:00:00,11.02,10.96,2,-2.4
 21/11/2018 13:15:00,11.04,10.96,2,-2.73
 21/11/2018 13:30:00,11.05,10.96,2,-2.56
 21/11/2018 13:45:00,11.03,10.96,2,-2.34
 21/11/2018 14:00:00,11.02,10.96,2,-2.2
 21/11/2018 14:15:00,11.0,10.96,2,-2.39
 21/11/2018 14:30:00,11.0,10.96,2,-2.28
 21/11/2018 14:45:00,11.0,10.96,2,-2.28
 21/11/2018 15:00:00,10.99,10.96,2,-2.33
 21/11/2018 15:15:00,11.02,10.96,2,-2.32
 21/11/2018 15:30:00,11.01,10.96,2,-2.43
 21/11/2018 15:45:00,10.96,10.96,2,-2.58
 21/11/2018 16:00:00,10.9,10.96,2,-2.72
 21/11/2018 16:15:00,10.96,10.96,2,-2.93
 21/11/2018 16:30:00,10.92,10.96,2,-3.1
 21/11/2018 16:45:00,10.91,10.96,2,-3.41
 21/11/2018 17:00:00,10.91,10.96,2,-3.59
 21/11/2018 17:15:00,10.97,10.96,2,-3.84
 21/11/2018 17:30:00,10.98,10.96,2,-3.89
 21/11/2018 17:45:00,11.01,10.96,2,-3.93
 21/11/2018 18:00:00,11.01,10.96,2,-3.95
 21/11/2018 18:15:00,11.01,10.96,2,-3.92
 21/11/2018 18:30:00,11.04,10.96,2,-3.92
 21/11/2018 18:45:00,11.06,10.96,2,-3.92
 21/11/2018 19:00:00,11.1,10.96,2,-3.83
 21/11/2018 19:15:00,11.1,10.96,2,-3.76
 21/11/2018 19:30:00,11.12,10.96,2,-3.68
 21/11/2018 19:45:00,11.03,10.96,2,-3.53
 21/11/2018 20:00:00,11.04,10.96,2,-3.35
 21/11/2018 20:15:00,10.99,10.96,2,-3.33
 21/11/2018 20:30:00,11.01,10.96,2,-3.2
 21/11/2018 20:45:00,11.05,10.96,2,-3.15
 21/11/2018 21:00:00,11.09,10.96,2,-3.09
 21/11/2018 21:15:00,11.06,10.96,2,-2.97
 21/11/2018 21:30:00,10.94,10.96,2,-2.88
 21/11/2018 21:45:00,10.93,10.96,2,-2.87
 21/11/2018 22:00:00,10.94,10.96,2,-2.73
 21/11/2018 22:15:00,10.97,10.96,2,-2.65
 21/11/2018 22:30:00,11.05,10.96,2,-2.54
 21/11/2018 22:45:00,11.06,10.96,2,-2.46
 21/11/2018 23:00:00,11.06,10.96,2,-2.38
 21/11/2018 23:15:00,11.03,10.96,2,-2.24
 21/11/2018 23:30:00,11.07,10.96,2,-2.19
 21/11/2018 23:45:00,11.06,10.96,2,-2.11
 22/11/2018 00:00:00,11.06,10.96,2,-2.12
 22/11/2018 00:15:00,11.01,10.96,2,-2.39
 22/11/2018 00:30:00,10.98,10.96,2,-2.45
 22/11/2018 00:45:00,10.97,10.96,2,-2.45
 22/11/2018 01:00:00,10.99,10.96,2,-2.45
 22/11/2018 01:15:00,11.06,10.96,2,-2.45
 22/11/2018 01:30:00,11.07,10.96,2,-2.45
 22/11/2018 01:45:00,11.07,10.96,2,-2.45
 22/11/2018 02:00:00,11.08,10.96,2,-2.45
 22/11/2018 02:15:00,11.07,10.96,2,-2.45
 22/11/2018 02:30:00,11.09,10.96,2,-2.43
 22/11/2018 02:45:00,11.01,10.96,2,-2.45
 22/11/2018 03:00:00,11.0,10.96,2,-2.32
 22/11/2018 03:15:00,10.97,10.96,2,-2.31
 22/11/2018 03:30:00,10.99,10.96,2,-2.29
 22/11/2018 03:45:00,11.01,10.96,2,-2.18
 22/11/2018 04:00:00,11.03,10.96,2,-2.16
 22/11/2018 04:15:00,10.98,10.96,2,-2.08
 22/11/2018 04:30:00,10.95,10.96,2,-1.95
 22/11/2018 04:45:00,10.94,10.96,2,-1.94
 22/11/2018 05:00:00,10.93,10.96,2,-1.94
 22/11/2018 05:15:00,10.9,10.96,2,-1.94
 22/11/2018 05:30:00,10.93,10.96,2,-1.95
 22/11/2018 05:45:00,10.92,10.96,2,-2.1
 22/11/2018 06:00:00,10.91,10.96,2,-2.14
 22/11/2018 06:15:00,10.85,10.96,2,-2.27
 22/11/2018 06:30:00,10.92,10.96,2,-2.43
 22/11/2018 06:45:00,10.96,10.96,2,-2.55
 22/11/2018 07:00:00,10.98,10.96,2,-2.68
 22/11/2018 07:15:00,10.93,10.96,2,-2.77
 22/11/2018 07:30:00,10.99,10.96,2,-2.81
 22/11/2018 07:45:00,10.94,10.96,2,-2.89
 22/11/2018 08:00:00,10.93,10.96,2,-2.93
 22/11/2018 08:15:00,10.99,10.96,2,-2.84
 22/11/2018 08:30:00,10.99,10.96,2,-2.7
 22/11/2018 08:45:00,11.0,10.96,2,-2.61
 22/11/2018 09:00:00,11.04,10.96,2,-2.43
 22/11/2018 09:15:00,11.11,10.96,2,-2.35
 22/11/2018 09:30:00,11.11,10.96,2,-2.31
 22/11/2018 09:45:00,11.09,10.96,2,-2.28
 22/11/2018 10:00:00,11.0,10.96,2,-2.22
 22/11/2018 10:15:00,11.03,10.96,2,-2.31
 22/11/2018 10:30:00,11.06,10.96,2,-2.2
 22/11/2018 10:45:00,11.1,10.96,2,-1.87
 22/11/2018 11:00:00,11.1,10.96,2,-1.65
 22/11/2018 11:15:00,11.06,10.96,2,-1.8
 22/11/2018 11:30:00,11.05,10.96,2,-1.7
 22/11/2018 11:45:00,11.04,10.96,2,-1.59
 22/11/2018 12:00:00,10.87,10.96,2,-1.52
 22/11/2018 12:15:00,10.83,10.96,2,-1.5
 22/11/2018 12:30:00,10.83,10.96,2,-1.65
 22/11/2018 12:45:00,10.86,10.96,2,-1.63
 22/11/2018 13:00:00,10.9,10.96,2,-1.68
 22/11/2018 13:15:00,10.95,10.96,2,-1.74
 22/11/2018 13:30:00,10.95,10.96,2,-2.06
 22/11/2018 13:45:00,10.94,10.96,2,-2.23
 22/11/2018 14:00:00,10.94,10.96,2,-2.13
 22/11/2018 14:15:00,10.91,10.96,2,-2.22
 22/11/2018 14:30:00,10.9,10.96,2,-2.42
 22/11/2018 14:45:00,10.88,10.96,2,-2.4
 22/11/2018 15:00:00,10.88,10.96,2,-2.42
 22/11/2018 15:15:00,10.89,10.96,2,-2.58
 22/11/2018 15:30:00,10.89,10.96,2,-2.58
 22/11/2018 15:45:00,10.85,10.96,2,-2.67
 22/11/2018 16:00:00,10.85,10.96,2,-2.88
 22/11/2018 16:15:00,10.89,10.96,2,-3.07
 22/11/2018 16:30:00,10.92,10.96,2,-3.14
 22/11/2018 16:45:00,10.85,10.96,2,-3.43
 22/11/2018 17:00:00,10.89,10.96,2,-3.7
 22/11/2018 17:15:00,10.95,10.96,2,-3.89
 22/11/2018 17:30:00,10.94,10.96,2,-3.9
 22/11/2018 17:45:00,10.98,10.96,2,-3.89
 22/11/2018 18:00:00,11.0,10.96,2,-4.01
 22/11/2018 18:15:00,11.1,10.96,2,-3.92
 22/11/2018 18:30:00,11.05,10.96,2,-3.92
 22/11/2018 18:45:00,11.04,10.96,2,-3.89
 22/11/2018 19:00:00,11.06,10.96,2,-3.82
 22/11/2018 19:15:00,11.07,10.96,2,-3.78
 22/11/2018 19:30:00,10.98,10.96,2,-3.62
 22/11/2018 19:45:00,10.92,10.96,2,-3.6
 22/11/2018 20:00:00,10.96,10.96,2,-3.4
 22/11/2018 20:15:00,11.01,10.96,2,-3.32
 22/11/2018 20:30:00,11.0,10.96,2,-3.22
 22/11/2018 20:45:00,10.85,10.96,2,-3.22
 22/11/2018 21:00:00,10.87,10.96,2,-3.16
 22/11/2018 21:15:00,10.91,10.96,2,-3.08
 22/11/2018 21:30:00,10.94,10.96,2,-3.08
 22/11/2018 21:45:00,10.89,10.96,2,-2.93
 22/11/2018 22:00:00,10.91,10.96,2,-2.81
 22/11/2018 22:15:00,10.95,10.96,2,-2.74
 22/11/2018 22:30:00,10.97,10.96,2,-2.62
 22/11/2018 22:45:00,10.96,10.96,2,-2.55
 22/11/2018 23:00:00,10.98,10.96,2,-2.46
 22/11/2018 23:15:00,10.95,10.96,2,-2.41
 22/11/2018 23:30:00,10.99,10.96,2,-2.28
 22/11/2018 23:45:00,11.01,10.96,2,-2.14
 23/11/2018 00:00:00,11.06,10.96,2,-2.15
 23/11/2018 00:15:00,11.0,10.96,2,-2.36
 23/11/2018 00:30:00,11.0,10.96,2,-2.49
 23/11/2018 00:45:00,10.98,10.96,2,-2.51
 23/11/2018 01:00:00,10.9,10.96,2,-2.42
 23/11/2018 01:15:00,10.93,10.96,2,-2.38
 23/11/2018 01:30:00,10.95,10.96,2,-2.38
 23/11/2018 01:45:00,10.95,10.96,2,-2.38
 23/11/2018 02:00:00,10.97,10.96,2,-2.38
 23/11/2018 02:15:00,11.0,10.96,2,-2.38
 23/11/2018 02:30:00,11.02,10.96,2,-2.36
 23/11/2018 02:45:00,11.03,10.96,2,-2.38
 23/11/2018 03:00:00,10.93,10.96,2,-2.29
 23/11/2018 03:15:00,10.91,10.96,2,-2.24
 23/11/2018 03:30:00,10.94,10.96,2,-2.11
 23/11/2018 03:45:00,10.94,10.96,2,-2.11
 23/11/2018 04:00:00,10.95,10.96,2,-2.11
 23/11/2018 04:15:00,10.97,10.96,2,-2.09
 23/11/2018 04:30:00,11.01,10.96,2,-2.01
 23/11/2018 04:45:00,10.99,10.96,2,-2.01
 23/11/2018 05:00:00,11.0,10.96,2,-2.01
 23/11/2018 05:15:00,10.99,10.96,2,-2.01
 23/11/2018 05:30:00,10.98,10.96,2,-2.01
 23/11/2018 05:45:00,10.95,10.96,2,-2.14
 23/11/2018 06:00:00,10.93,10.96,2,-2.19
 23/11/2018 06:15:00,10.94,10.96,2,-2.33
 23/11/2018 06:30:00,10.93,10.96,2,-2.47
 23/11/2018 06:45:00,10.91,10.96,2,-2.64
 23/11/2018 07:00:00,10.96,10.96,2,-2.75
 23/11/2018 07:15:00,10.95,10.96,2,-2.81
 23/11/2018 07:30:00,10.91,10.96,2,-2.85
 23/11/2018 07:45:00,10.88,10.96,2,-2.91
 23/11/2018 08:00:00,10.89,10.96,2,-2.95
 23/11/2018 08:15:00,10.91,10.96,2,-2.95
 23/11/2018 08:30:00,10.89,10.96,2,-2.9
 23/11/2018 08:45:00,10.83,10.96,2,-2.81
 23/11/2018 09:00:00,10.82,10.96,2,-2.77
 23/11/2018 09:15:00,10.83,10.96,2,-2.67
 23/11/2018 09:30:00,10.93,10.96,2,-2.71
 23/11/2018 09:45:00,10.94,10.96,2,-2.71
 23/11/2018 10:00:00,10.95,10.96,2,-2.58
 23/11/2018 10:15:00,10.94,10.96,2,-2.58
 23/11/2018 10:30:00,10.89,10.96,2,-2.64
 23/11/2018 10:45:00,10.91,10.96,2,-2.66
 23/11/2018 11:00:00,10.91,10.96,2,-2.68
 23/11/2018 11:15:00,10.91,10.96,2,-2.68
 23/11/2018 11:30:00,10.93,10.96,2,-2.68
 23/11/2018 11:45:00,10.95,10.96,2,-2.61
 23/11/2018 12:00:00,10.96,10.96,2,-2.42
 23/11/2018 12:15:00,10.96,10.96,2,-2.54
 23/11/2018 12:30:00,10.97,10.96,2,-2.47
 23/11/2018 12:45:00,10.99,10.96,2,-2.43
 23/11/2018 13:00:00,11.0,10.96,2,-2.43
 23/11/2018 13:15:00,11.04,10.96,2,-2.59
 23/11/2018 13:30:00,10.99,10.96,2,-2.58
 23/11/2018 13:45:00,10.93,10.96,2,-2.5
 23/11/2018 14:00:00,10.94,10.96,2,-2.2
 23/11/2018 14:15:00,10.89,10.96,2,-2.07
 23/11/2018 14:30:00,10.89,10.96,2,-2.12
 23/11/2018 14:45:00,10.86,10.96,2,-2.2
 23/11/2018 15:00:00,10.86,10.96,2,-2.35
 23/11/2018 15:15:00,10.86,10.96,2,-2.42
 23/11/2018 15:30:00,10.85,10.96,2,-2.55
 23/11/2018 15:45:00,10.85,10.96,2,-2.63
 23/11/2018 16:00:00,10.91,10.96,2,-2.89
 23/11/2018 16:15:00,10.9,10.96,2,-3.05
 23/11/2018 16:30:00,10.85,10.96,2,-3.18
 23/11/2018 16:45:00,10.86,10.96,2,-3.35
 23/11/2018 17:00:00,10.94,10.96,2,-3.52
 23/11/2018 17:15:00,10.95,10.96,2,-3.71
 23/11/2018 17:30:00,11.0,10.96,2,-3.72
 23/11/2018 17:45:00,11.05,10.96,2,-3.72
 23/11/2018 18:00:00,11.06,10.96,2,-3.72
 23/11/2018 18:15:00,11.06,10.96,2,-3.75
 23/11/2018 18:30:00,11.08,10.96,2,-3.8
 23/11/2018 18:45:00,11.06,10.96,2,-3.69
 23/11/2018 19:00:00,11.1,10.96,2,-3.57
 23/11/2018 19:15:00,11.11,10.96,2,-3.45
 23/11/2018 19:30:00,11.04,10.96,2,-3.38
 23/11/2018 19:45:00,11.08,10.96,2,-3.34
 23/11/2018 20:00:00,11.05,10.96,2,-3.28
 23/11/2018 20:15:00,11.06,10.96,2,-3.19
 23/11/2018 20:30:00,11.08,10.96,2,-3.18
 23/11/2018 20:45:00,11.09,10.96,2,-3.13
 23/11/2018 21:00:00,11.01,10.96,2,-3.05
 23/11/2018 21:15:00,11.05,10.96,2,-3.05
 23/11/2018 21:30:00,11.06,10.96,2,-2.88
 23/11/2018 21:45:00,11.0,10.96,2,-2.78
 23/11/2018 22:00:00,10.94,10.96,2,-2.65
 23/11/2018 22:15:00,10.94,10.96,2,-2.55
 23/11/2018 22:30:00,10.96,10.96,2,-2.51
 23/11/2018 22:45:00,10.93,10.96,2,-2.44
 23/11/2018 23:00:00,10.93,10.96,2,-2.38
 23/11/2018 23:15:00,10.95,10.96,2,-2.31
 23/11/2018 23:30:00,10.98,10.96,2,-2.21
 23/11/2018 23:45:00,10.99,10.96,2,-2.11
 24/11/2018 00:00:00,11.0,10.96,2,-2.18
 24/11/2018 00:15:00,10.93,10.96,2,-2.52
 24/11/2018 00:30:00,10.92,10.96,2,-2.61
 24/11/2018 00:45:00,10.91,10.96,2,-2.49
 24/11/2018 01:00:00,10.93,10.96,2,-2.48
 24/11/2018 01:15:00,10.89,10.96,2,-2.48
 24/11/2018 01:30:00,10.91,10.96,2,-2.48
 24/11/2018 01:45:00,10.93,10.96,2,-2.42
 24/11/2018 02:00:00,10.95,10.96,2,-2.35
 24/11/2018 02:15:00,10.95,10.96,2,-2.35
 24/11/2018 02:30:00,10.93,10.96,2,-2.31
 24/11/2018 02:45:00,10.89,10.96,2,-2.31
 24/11/2018 03:00:00,10.85,10.96,2,-2.26
 24/11/2018 03:15:00,10.84,10.96,2,-2.17
 24/11/2018 03:30:00,10.87,10.96,2,-2.08
 24/11/2018 03:45:00,10.85,10.96,2,-2.08
 24/11/2018 04:00:00,10.87,10.96,2,-2.06
 24/11/2018 04:15:00,10.88,10.96,2,-1.98
 24/11/2018 04:30:00,10.9,10.96,2,-1.98
 24/11/2018 04:45:00,10.9,10.96,2,-1.98
 24/11/2018 05:00:00,10.9,10.96,2,-1.98
 24/11/2018 05:15:00,10.88,10.96,2,-1.98
 24/11/2018 05:30:00,10.87,10.96,2,-1.98
 24/11/2018 05:45:00,11.01,10.96,2,-1.98
 24/11/2018 06:00:00,11.0,10.96,2,-1.98
 24/11/2018 06:15:00,11.01,10.96,2,-1.98
 24/11/2018 06:30:00,11.07,10.96,2,-2.04
 24/11/2018 06:45:00,11.05,10.96,2,-2.16
 24/11/2018 07:00:00,11.03,10.96,2,-2.21
 24/11/2018 07:15:00,10.97,10.96,2,-2.27
 24/11/2018 07:30:00,10.97,10.96,2,-2.31
 24/11/2018 07:45:00,11.02,10.96,2,-2.34
 24/11/2018 08:00:00,10.97,10.96,2,-2.53
 24/11/2018 08:15:00,10.95,10.96,2,-2.55
 24/11/2018 08:30:00,10.99,10.96,2,-2.66
 24/11/2018 08:45:00,10.95,10.96,2,-2.68
 24/11/2018 09:00:00,10.92,10.96,2,-2.71
 24/11/2018 09:15:00,10.9,10.96,2,-2.69
 24/11/2018 09:30:00,10.89,10.96,2,-2.81
 24/11/2018 09:45:00,10.88,10.96,2,-2.69
 24/11/2018 10:00:00,10.89,10.96,2,-2.65
 24/11/2018 10:15:00,10.9,10.96,2,-2.68
 24/11/2018 10:30:00,10.87,10.96,2,-2.68
 24/11/2018 10:45:00,10.85,10.96,2,-2.71
 24/11/2018 11:00:00,10.86,10.96,2,-2.71
 24/11/2018 11:15:00,10.96,10.96,2,-2.75
 24/11/2018 11:30:00,11.01,10.96,2,-2.71
 24/11/2018 11:45:00,10.99,10.96,2,-2.68
 24/11/2018 12:00:00,11.04,10.96,2,-2.71
 24/11/2018 12:15:00,11.05,10.96,2,-2.81
 24/11/2018 12:30:00,11.02,10.96,2,-2.85
 24/11/2018 12:45:00,11.02,10.96,2,-2.85
 24/11/2018 13:00:00,11.03,10.96,2,-2.85
 24/11/2018 13:15:00,11.07,10.96,2,-2.76
 24/11/2018 13:30:00,11.09,10.96,2,-2.73
 24/11/2018 13:45:00,11.02,10.96,2,-2.71
 24/11/2018 14:00:00,11.04,10.96,2,-2.71
 24/11/2018 14:15:00,11.02,10.96,2,-2.82
 24/11/2018 14:30:00,11.05,10.96,2,-2.75
 24/11/2018 14:45:00,11.06,10.96,2,-2.71
 24/11/2018 15:00:00,11.04,10.96,2,-2.77
 24/11/2018 15:15:00,11.07,10.96,2,-2.79
 24/11/2018 15:30:00,11.05,10.96,2,-2.92
 24/11/2018 15:45:00,11.03,10.96,2,-2.95
 24/11/2018 16:00:00,11.0,10.96,2,-2.98
 24/11/2018 16:15:00,10.97,10.96,2,-3.05
 24/11/2018 16:30:00,10.89,10.96,2,-3.01
 24/11/2018 16:45:00,10.84,10.96,2,-3.18
 24/11/2018 17:00:00,10.86,10.96,2,-3.4
 24/11/2018 17:15:00,10.96,10.96,2,-3.45
 24/11/2018 17:30:00,10.94,10.96,2,-3.57
 24/11/2018 17:45:00,10.94,10.96,2,-3.66
 24/11/2018 18:00:00,10.98,10.96,2,-3.72
 24/11/2018 18:15:00,10.99,10.96,2,-3.72
 24/11/2018 18:30:00,11.02,10.96,2,-3.58
 24/11/2018 18:45:00,11.04,10.96,2,-3.46
 24/11/2018 19:00:00,11.07,10.96,2,-3.34
 24/11/2018 19:15:00,11.11,10.96,2,-3.24
 24/11/2018 19:30:00,11.08,10.96,2,-3.18
 24/11/2018 19:45:00,11.05,10.96,2,-3.11
 24/11/2018 20:00:00,10.98,10.96,2,-3.01
 24/11/2018 20:15:00,10.9,10.96,2,-2.95
 24/11/2018 20:30:00,10.87,10.96,2,-2.88
 24/11/2018 20:45:00,10.92,10.96,2,-2.87
 24/11/2018 21:00:00,10.92,10.96,2,-2.75
 24/11/2018 21:15:00,10.85,10.96,2,-2.73
 24/11/2018 21:30:00,10.87,10.96,2,-2.61
 24/11/2018 21:45:00,10.9,10.96,2,-2.61
 24/11/2018 22:00:00,10.95,10.96,2,-2.61
 24/11/2018 22:15:00,11.02,10.96,2,-2.53
 24/11/2018 22:30:00,11.0,10.96,2,-2.44
 24/11/2018 22:45:00,10.83,10.96,2,-2.35
 24/11/2018 23:00:00,10.83,10.96,2,-2.29
 24/11/2018 23:15:00,10.98,10.96,2,-2.24
 24/11/2018 23:30:00,11.05,10.96,2,-2.19
 24/11/2018 23:45:00,11.04,10.96,2,-2.11
 25/11/2018 00:00:00,11.05,10.96,2,-2.15
 25/11/2018 00:15:00,10.98,10.96,2,-2.46
 25/11/2018 00:30:00,10.98,10.96,2,-2.59
 25/11/2018 00:45:00,10.99,10.96,2,-2.55
 25/11/2018 01:00:00,11.0,10.96,2,-2.55
 25/11/2018 01:15:00,11.01,10.96,2,-2.55
 25/11/2018 01:30:00,11.05,10.96,2,-2.55
 25/11/2018 01:45:00,11.06,10.96,2,-2.45
 25/11/2018 02:00:00,11.1,10.96,2,-2.41
 25/11/2018 02:15:00,11.1,10.96,2,-2.41
 25/11/2018 02:30:00,11.05,10.96,2,-2.32
 25/11/2018 02:45:00,11.02,10.96,2,-2.28
 25/11/2018 03:00:00,11.03,10.96,2,-2.28
 25/11/2018 03:15:00,10.99,10.96,2,-2.19
 25/11/2018 03:30:00,10.99,10.96,2,-2.13
 25/11/2018 03:45:00,11.01,10.96,2,-2.01
 25/11/2018 04:00:00,11.03,10.96,2,-2.01
 25/11/2018 04:15:00,11.04,10.96,2,-2.01
 25/11/2018 04:30:00,11.06,10.96,2,-2.01
 25/11/2018 04:45:00,11.06,10.96,2,-1.99
 25/11/2018 05:00:00,11.05,10.96,2,-1.88
 25/11/2018 05:15:00,11.03,10.96,2,-1.9
 25/11/2018 05:30:00,11.04,10.96,2,-1.98
 25/11/2018 05:45:00,11.03,10.96,2,-1.88
 25/11/2018 06:00:00,11.0,10.96,2,-1.88
 25/11/2018 06:15:00,10.91,10.96,2,-1.95
 25/11/2018 06:30:00,10.89,10.96,2,-1.98
 25/11/2018 06:45:00,10.87,10.96,2,-1.98
 25/11/2018 07:00:00,10.83,10.96,2,-2.11
 25/11/2018 07:15:00,10.83,10.96,2,-2.13
 25/11/2018 07:30:00,10.81,10.96,2,-2.24
 25/11/2018 07:45:00,10.82,10.96,2,-2.24
 25/11/2018 08:00:00,10.88,10.96,2,-2.36
 25/11/2018 08:15:00,10.93,10.96,2,-2.55
 25/11/2018 08:30:00,11.03,10.96,2,-2.68
 25/11/2018 08:45:00,11.04,10.96,2,-2.63
 25/11/2018 09:00:00,10.91,10.96,2,-2.68
 25/11/2018 09:15:00,10.86,10.96,2,-2.64
 25/11/2018 09:30:00,10.87,10.96,2,-2.8
 25/11/2018 09:45:00,10.88,10.96,2,-2.86
 25/11/2018 10:00:00,10.87,10.96,2,-2.8
 25/11/2018 10:15:00,10.84,10.96,2,-2.79
 25/11/2018 10:30:00,10.83,10.96,2,-2.77
 25/11/2018 10:45:00,10.81,10.96,2,-2.72
 25/11/2018 11:00:00,10.82,10.96,2,-2.7
 25/11/2018 11:15:00,10.83,10.96,2,-2.43
 25/11/2018 11:30:00,10.82,10.96,2,-2.49
 25/11/2018 11:45:00,10.83,10.96,2,-2.63
 25/11/2018 12:00:00,10.86,10.96,2,-2.75
 25/11/2018 12:15:00,10.87,10.96,2,-2.88
 25/11/2018 12:30:00,10.84,10.96,2,-2.96
 25/11/2018 12:45:00,10.82,10.96,2,-2.94
 25/11/2018 13:00:00,10.84,10.96,2,-2.88
 25/11/2018 13:15:00,10.86,10.96,2,-2.88
 25/11/2018 13:30:00,10.87,10.96,2,-2.88
 25/11/2018 13:45:00,10.86,10.96,2,-2.88
 25/11/2018 14:00:00,10.89,10.96,2,-2.88
 25/11/2018 14:15:00,10.9,10.96,2,-2.84
 25/11/2018 14:30:00,10.9,10.96,2,-2.87
 25/11/2018 14:45:00,10.88,10.96,2,-2.88
 25/11/2018 15:00:00,10.87,10.96,2,-2.88
 25/11/2018 15:15:00,10.85,10.96,2,-2.88
 25/11/2018 15:30:00,10.83,10.96,2,-2.99
 25/11/2018 15:45:00,10.86,10.96,2,-3.08
 25/11/2018 16:00:00,10.89,10.96,2,-3.21
 25/11/2018 16:15:00,10.85,10.96,2,-3.39
 25/11/2018 16:30:00,10.87,10.96,2,-3.55
 25/11/2018 16:45:00,10.89,10.96,2,-3.69
 25/11/2018 17:00:00,10.94,10.96,2,-3.86
 25/11/2018 17:15:00,11.01,10.96,2,-3.98
 25/11/2018 17:30:00,11.07,10.96,2,-3.94
 25/11/2018 17:45:00,11.08,10.96,2,-3.93
 25/11/2018 18:00:00,11.11,10.96,2,-3.91
 25/11/2018 18:15:00,11.11,10.96,2,-3.85
 25/11/2018 18:30:00,11.1,10.96,2,-3.78
 25/11/2018 18:45:00,11.0,10.96,2,-3.76
 25/11/2018 19:00:00,11.03,10.96,2,-3.61
 25/11/2018 19:15:00,11.0,10.96,2,-3.43
 25/11/2018 19:30:00,10.93,10.96,2,-3.32
 25/11/2018 19:45:00,10.9,10.96,2,-3.24
 25/11/2018 20:00:00,10.89,10.96,2,-3.18
 25/11/2018 20:15:00,10.92,10.96,2,-3.18
 25/11/2018 20:30:00,10.95,10.96,2,-3.16
 25/11/2018 20:45:00,10.97,10.96,2,-3.16
 25/11/2018 21:00:00,11.0,10.96,2,-3.03
 25/11/2018 21:15:00,11.04,10.96,2,-2.88
 25/11/2018 21:30:00,10.99,10.96,2,-2.81
 25/11/2018 21:45:00,10.88,10.96,2,-2.71
 25/11/2018 22:00:00,10.99,10.96,2,-2.66
 25/11/2018 22:15:00,11.03,10.96,2,-2.51
 25/11/2018 22:30:00,11.07,10.96,2,-2.41
 25/11/2018 22:45:00,11.07,10.96,2,-2.39
 25/11/2018 23:00:00,11.06,10.96,2,-2.28
 25/11/2018 23:15:00,11.01,10.96,2,-2.28
 25/11/2018 23:30:00,10.96,10.96,2,-2.15
 25/11/2018 23:45:00,10.9,10.96,2,-2.14
 26/11/2018 00:00:00,10.86,10.96,2,-2.07
 26/11/2018 00:00:00,10.86,10.96,2,-2.07
 26/11/2018 00:15:00,10.89,10.96,2,-2.38
 26/11/2018 00:30:00,10.9,10.96,2,-2.48
 26/11/2018 00:45:00,10.9,10.96,2,-2.48
 26/11/2018 01:00:00,10.89,10.96,2,-2.48
 26/11/2018 01:15:00,10.92,10.96,2,-2.48
 26/11/2018 01:30:00,10.92,10.96,2,-2.48
 26/11/2018 01:45:00,10.94,10.96,2,-2.35
 26/11/2018 02:00:00,10.95,10.96,2,-2.35
 26/11/2018 02:15:00,10.94,10.96,2,-2.35
 26/11/2018 02:30:00,10.96,10.96,2,-2.35
 26/11/2018 02:45:00,10.96,10.96,2,-2.33
 26/11/2018 03:00:00,10.98,10.96,2,-2.21
 26/11/2018 03:15:00,11.0,10.96,2,-2.15
 26/11/2018 03:30:00,11.03,10.96,2,-2.08
 26/11/2018 03:45:00,11.05,10.96,2,-2.08
 26/11/2018 04:00:00,11.05,10.96,2,-2.08
 26/11/2018 04:15:00,11.06,10.96,2,-2.08
 26/11/2018 04:30:00,11.08,10.96,2,-2.08
 26/11/2018 04:45:00,11.05,10.96,2,-2.08
 26/11/2018 05:00:00,11.05,10.96,2,-2.05
 26/11/2018 05:15:00,11.02,10.96,2,-1.94
 26/11/2018 05:30:00,11.03,10.96,2,-2.02
 26/11/2018 05:45:00,10.98,10.96,2,-2.08
 26/11/2018 06:00:00,11.0,10.96,2,-2.2
 26/11/2018 06:15:00,10.98,10.96,2,-2.39
 26/11/2018 06:30:00,10.98,10.96,2,-2.5
 26/11/2018 06:45:00,10.89,10.96,2,-2.63
 26/11/2018 07:00:00,10.83,10.96,2,-2.75
 26/11/2018 07:15:00,10.9,10.96,2,-2.87
 26/11/2018 07:30:00,10.96,10.96,2,-2.93
 26/11/2018 07:45:00,10.95,10.96,2,-3.04
 26/11/2018 08:00:00,10.9,10.96,2,-3.06
 26/11/2018 08:15:00,10.91,10.96,2,-3.03
 26/11/2018 08:30:00,10.9,10.96,2,-2.95
 26/11/2018 08:45:00,10.92,10.96,2,-2.83
 26/11/2018 09:00:00,10.93,10.96,2,-2.72
 26/11/2018 09:15:00,10.94,10.96,2,-2.68
 26/11/2018 09:30:00,10.95,10.96,2,-2.68
 26/11/2018 09:45:00,10.97,10.96,2,-2.68
 26/11/2018 10:00:00,10.97,10.96,2,-2.68
 26/11/2018 10:15:00,11.02,10.96,2,-2.58
 26/11/2018 10:30:00,11.05,10.96,2,-2.53
 26/11/2018 10:45:00,11.04,10.96,2,-2.51
 26/11/2018 11:00:00,11.03,10.96,2,-2.48
 26/11/2018 11:15:00,11.04,10.96,2,-2.49
 26/11/2018 11:30:00,11.07,10.96,2,-2.51
 26/11/2018 11:45:00,11.05,10.96,2,-2.46
 26/11/2018 12:00:00,11.06,10.96,2,-2.36
 26/11/2018 12:15:00,11.08,10.96,2,-2.38
 26/11/2018 12:30:00,11.09,10.96,2,-2.26
 26/11/2018 12:45:00,11.1,10.96,2,-2.14
 26/11/2018 13:00:00,11.09,10.96,2,-2.37
 26/11/2018 13:15:00,11.07,10.96,2,-2.41
 26/11/2018 13:30:00,10.99,10.96,2,-2.21
 26/11/2018 13:45:00,10.94,10.96,2,-2.24
 26/11/2018 14:00:00,10.97,10.96,2,-2.38
 26/11/2018 14:15:00,10.97,10.96,2,-2.24
 26/11/2018 14:30:00,10.98,10.96,2,-1.97
 26/11/2018 14:45:00,10.94,10.96,2,-2.22
 26/11/2018 15:00:00,10.96,10.96,2,-2.14
 26/11/2018 15:15:00,10.94,10.96,2,-2.27
 26/11/2018 15:30:00,10.89,10.96,2,-2.43
 26/11/2018 15:45:00,10.84,10.96,2,-2.49
 26/11/2018 16:00:00,10.93,10.96,2,-2.74
 26/11/2018 16:15:00,10.92,10.96,2,-2.95
 26/11/2018 16:30:00,10.88,10.96,2,-3.13
