DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/12/2018 15:15:00,11.05,10.94,2,-2.61
 08/12/2018 15:30:00,11.06,10.94,2,-2.65
 08/12/2018 15:45:00,11.04,10.94,2,-2.65
 08/12/2018 16:00:00,11.0,10.94,2,-2.75
 08/12/2018 16:15:00,10.91,10.94,2,-2.92
 08/12/2018 16:30:00,10.87,10.94,2,-3.12
 08/12/2018 16:45:00,10.87,10.94,2,-3.29
 08/12/2018 17:00:00,10.83,10.94,2,-3.38
 08/12/2018 17:15:00,10.81,10.94,2,-3.43
 08/12/2018 17:30:00,10.97,10.94,2,-3.62
 08/12/2018 17:45:00,10.98,10.94,2,-3.57
 08/12/2018 18:00:00,10.98,10.94,2,-3.58
 08/12/2018 18:15:00,11.0,10.94,2,-3.55
 08/12/2018 18:30:00,11.04,10.94,2,-3.53
 08/12/2018 18:45:00,11.06,10.94,2,-3.51
 08/12/2018 19:00:00,11.08,10.94,2,-3.36
 08/12/2018 19:15:00,10.98,10.97,2,-3.07
 08/12/2018 19:30:00,10.96,11.0,2,-3.03
 08/12/2018 19:45:00,11.0,11.0,2,-2.94
 08/12/2018 20:00:00,10.99,11.0,2,-2.86
 08/12/2018 20:15:00,10.99,11.0,2,-2.88
 08/12/2018 20:30:00,11.03,11.0,2,-2.88
 08/12/2018 20:45:00,11.06,11.0,2,-2.83
 08/12/2018 21:00:00,11.05,11.0,2,-2.75
 08/12/2018 21:15:00,11.05,11.0,2,-2.72
 08/12/2018 21:30:00,11.1,11.0,2,-2.54
 08/12/2018 21:45:00,11.01,11.0,2,-2.46
 08/12/2018 22:00:00,11.01,11.0,2,-2.41
 08/12/2018 22:15:00,11.03,11.0,2,-2.35
 08/12/2018 22:30:00,11.05,11.0,2,-2.31
 08/12/2018 22:45:00,11.05,11.0,2,-2.26
 08/12/2018 23:00:00,11.08,11.0,2,-2.21
 08/12/2018 23:15:00,11.08,11.0,2,-2.21
 08/12/2018 23:30:00,11.08,11.0,2,-2.08
 08/12/2018 23:45:00,11.09,11.0,2,-2.08
 09/12/2018 00:00:00,11.11,11.0,2,-2.09
 09/12/2018 00:15:00,11.04,11.0,2,-2.44
 09/12/2018 00:30:00,11.02,11.0,2,-2.48
 09/12/2018 00:45:00,11.0,11.0,2,-2.48
 09/12/2018 01:00:00,11.01,11.0,2,-2.48
 09/12/2018 01:15:00,11.04,11.0,2,-2.45
 09/12/2018 01:30:00,11.07,11.0,2,-2.35
 09/12/2018 01:45:00,11.09,11.0,2,-2.31
 09/12/2018 02:00:00,11.06,11.0,2,-2.21
 09/12/2018 02:15:00,11.06,11.0,2,-2.21
 09/12/2018 02:30:00,11.09,11.0,2,-2.1
 09/12/2018 02:45:00,11.1,11.0,2,-2.19
 09/12/2018 03:00:00,11.14,11.0,2,-2.13
 09/12/2018 03:15:00,11.13,11.0,2,-2.08
 09/12/2018 03:30:00,11.1,11.0,2,-2.08
 09/12/2018 03:45:00,11.12,11.0,2,-2.08
 09/12/2018 04:00:00,11.06,11.0,2,-1.97
 09/12/2018 04:15:00,10.92,11.0,2,-1.94
 09/12/2018 04:30:00,10.95,11.0,2,-1.88
 09/12/2018 04:45:00,10.95,11.0,2,-1.84
 09/12/2018 05:00:00,10.96,11.0,2,-1.84
 09/12/2018 05:15:00,10.91,11.0,2,-1.84
 09/12/2018 05:30:00,10.94,11.0,2,-1.84
 09/12/2018 05:45:00,10.95,11.0,2,-1.86
 09/12/2018 06:00:00,10.94,11.0,2,-1.98
 09/12/2018 06:15:00,10.91,11.0,2,-1.98
 09/12/2018 06:30:00,10.88,11.0,2,-1.98
 09/12/2018 06:45:00,10.86,11.0,2,-1.98
 09/12/2018 07:00:00,10.85,11.0,2,-2.1
 09/12/2018 07:15:00,10.87,11.0,2,-2.04
 09/12/2018 07:30:00,10.94,11.0,2,-2.11
 09/12/2018 07:45:00,10.92,11.0,2,-2.2
 09/12/2018 08:00:00,10.9,11.0,2,-2.18
 09/12/2018 08:15:00,10.85,11.0,2,-2.28
 09/12/2018 08:30:00,10.86,11.0,2,-2.36
 09/12/2018 08:45:00,10.95,11.0,2,-2.55
 09/12/2018 09:00:00,10.96,11.0,2,-2.72
 09/12/2018 09:15:00,10.98,11.0,2,-2.68
 09/12/2018 09:30:00,10.98,11.0,2,-2.56
 09/12/2018 09:45:00,10.96,11.0,2,-2.58
 09/12/2018 10:00:00,10.97,11.0,2,-2.35
 09/12/2018 10:15:00,10.94,11.0,2,-2.53
 09/12/2018 10:30:00,10.91,11.0,2,-2.63
 09/12/2018 10:45:00,10.91,11.0,2,-2.57
 09/12/2018 11:00:00,10.97,11.0,2,-2.65
 09/12/2018 11:15:00,10.96,11.0,2,-2.64
 09/12/2018 11:30:00,10.98,11.0,2,-2.78
 09/12/2018 11:45:00,10.97,11.0,2,-2.8
 09/12/2018 12:00:00,10.96,11.0,2,-2.81
 09/12/2018 12:15:00,10.97,11.0,2,-2.84
 09/12/2018 12:30:00,11.0,11.0,2,-2.77
 09/12/2018 12:45:00,11.03,11.0,2,-2.71
 09/12/2018 13:00:00,11.06,11.0,2,-2.55
 09/12/2018 13:15:00,11.05,11.0,2,-2.28
 09/12/2018 13:30:00,11.06,11.0,2,-2.48
 09/12/2018 13:45:00,11.07,11.0,2,-2.6
 09/12/2018 14:00:00,11.09,11.0,2,-2.6
 09/12/2018 14:15:00,11.07,11.0,2,-2.48
 09/12/2018 14:30:00,11.07,11.0,2,-2.28
 09/12/2018 14:45:00,11.07,11.0,2,-2.26
 09/12/2018 15:00:00,11.03,11.0,2,-2.41
 09/12/2018 15:15:00,11.0,11.0,2,-2.62
 09/12/2018 15:30:00,10.97,11.0,2,-2.79
 09/12/2018 15:45:00,10.97,11.0,2,-2.88
 09/12/2018 16:00:00,10.94,11.0,2,-3.0
 09/12/2018 16:15:00,10.92,11.0,2,-3.19
 09/12/2018 16:30:00,10.88,11.0,2,-3.37
 09/12/2018 16:45:00,11.03,11.0,2,-3.59
 09/12/2018 17:00:00,11.0,11.0,2,-3.7
 09/12/2018 17:15:00,10.98,11.0,2,-3.87
 09/12/2018 17:30:00,10.95,11.0,2,-3.89
 09/12/2018 17:45:00,10.96,11.0,2,-3.89
 09/12/2018 18:00:00,10.97,11.0,2,-3.8
 09/12/2018 18:15:00,10.97,11.0,2,-3.78
 09/12/2018 18:30:00,10.99,11.0,2,-3.7
 09/12/2018 18:45:00,10.95,11.0,2,-3.6
 09/12/2018 19:00:00,10.98,11.0,2,-3.42
 09/12/2018 19:15:00,10.97,11.0,2,-3.42
 09/12/2018 19:30:00,11.02,11.0,2,-3.34
 09/12/2018 19:45:00,11.06,11.0,2,-3.32
 09/12/2018 20:00:00,11.12,11.0,2,-3.26
 09/12/2018 20:15:00,11.15,11.0,2,-3.21
 09/12/2018 20:30:00,11.12,11.0,2,-3.11
 09/12/2018 20:45:00,11.13,11.0,2,-3.03
 09/12/2018 21:00:00,11.08,11.0,2,-2.63
 09/12/2018 21:15:00,11.07,11.0,2,-2.57
 09/12/2018 21:30:00,11.07,11.0,2,-2.45
 09/12/2018 21:45:00,11.09,11.0,2,-2.36
 09/12/2018 22:00:00,11.1,11.0,2,-2.28
 09/12/2018 22:15:00,11.1,11.0,2,-2.2
 09/12/2018 22:30:00,11.06,11.0,2,-2.14
 09/12/2018 22:45:00,11.05,11.0,2,-2.05
 09/12/2018 23:00:00,11.01,11.0,2,-2.06
 09/12/2018 23:15:00,11.02,11.0,2,-2.01
 09/12/2018 23:30:00,11.06,11.0,2,-1.88
 09/12/2018 23:45:00,11.08,11.0,2,-1.8
 10/12/2018 00:00:00,11.1,11.0,2,-1.78
 10/12/2018 00:00:00,11.1,11.0,2,-1.78
 10/12/2018 00:15:00,11.03,11.0,2,-2.07
 10/12/2018 00:30:00,10.99,11.0,2,-2.25
 10/12/2018 00:45:00,11.0,11.0,2,-2.28
 10/12/2018 01:00:00,10.98,11.0,2,-2.28
 10/12/2018 01:15:00,10.99,11.0,2,-2.28
 10/12/2018 01:30:00,10.99,11.0,2,-2.28
 10/12/2018 01:45:00,11.02,11.0,2,-2.28
 10/12/2018 02:00:00,11.03,11.0,2,-2.22
 10/12/2018 02:15:00,11.02,11.0,2,-2.14
 10/12/2018 02:30:00,11.04,11.0,2,-2.14
 10/12/2018 02:45:00,11.04,11.0,2,-2.14
 10/12/2018 03:00:00,11.05,11.0,2,-2.11
 10/12/2018 03:15:00,11.07,11.0,2,-2.01
 10/12/2018 03:30:00,11.1,11.0,2,-1.99
 10/12/2018 03:45:00,11.11,11.0,2,-1.95
 10/12/2018 04:00:00,11.15,11.0,2,-2.01
 10/12/2018 04:15:00,11.14,11.0,2,-2.01
 10/12/2018 04:30:00,11.15,11.0,2,-2.01
 10/12/2018 04:45:00,11.16,11.0,2,-2.01
 10/12/2018 05:00:00,11.13,11.0,2,-1.89
 10/12/2018 05:15:00,11.1,11.0,2,-1.92
 10/12/2018 05:30:00,11.09,11.0,2,-1.98
 10/12/2018 05:45:00,11.06,11.0,2,-2.1
 10/12/2018 06:00:00,11.0,11.0,2,-2.12
 10/12/2018 06:15:00,10.97,11.0,2,-2.31
 10/12/2018 06:30:00,10.97,11.0,2,-2.39
 10/12/2018 06:45:00,10.92,11.0,2,-2.51
 10/12/2018 07:00:00,10.91,11.0,2,-2.72
 10/12/2018 07:15:00,10.91,11.0,2,-2.81
 10/12/2018 07:30:00,10.93,11.0,2,-2.88
 10/12/2018 07:45:00,10.94,11.0,2,-2.99
 10/12/2018 08:00:00,10.95,11.0,2,-2.91
 10/12/2018 08:15:00,10.97,11.0,2,-2.87
 10/12/2018 08:30:00,10.96,11.0,2,-2.75
 10/12/2018 08:45:00,10.96,11.0,2,-2.61
 10/12/2018 09:00:00,10.95,11.0,2,-2.45
 10/12/2018 09:15:00,10.95,11.0,2,-2.41
 10/12/2018 09:30:00,10.97,11.0,2,-2.29
 10/12/2018 09:45:00,11.01,11.0,2,-2.24
 10/12/2018 10:00:00,11.06,11.0,2,-2.14
 10/12/2018 10:15:00,11.1,11.0,2,-2.02
 10/12/2018 10:30:00,11.12,11.0,2,-2.0
 10/12/2018 10:45:00,11.1,11.0,2,-2.22
 10/12/2018 11:00:00,11.07,11.0,2,-2.24
 10/12/2018 11:15:00,11.07,11.0,2,-2.09
 10/12/2018 11:30:00,11.1,11.01,2,-1.66
 10/12/2018 11:45:00,11.1,11.01,2,-1.83
 10/12/2018 12:00:00,11.09,11.01,2,-2.16
 10/12/2018 12:15:00,11.07,11.01,2,-2.28
 10/12/2018 12:30:00,11.05,11.01,2,-2.28
 10/12/2018 12:45:00,11.05,11.01,2,-2.09
 10/12/2018 13:00:00,11.08,11.01,2,-1.82
 10/12/2018 13:15:00,11.09,11.01,2,-1.93
 10/12/2018 13:30:00,11.12,11.01,2,-1.82
 10/12/2018 13:45:00,11.12,11.01,2,-1.7
 10/12/2018 14:00:00,11.11,11.01,2,-1.8
 10/12/2018 14:15:00,11.07,11.01,2,-2.22
 10/12/2018 14:30:00,11.1,11.01,2,-2.27
 10/12/2018 14:45:00,11.09,11.01,2,-2.23
 10/12/2018 15:00:00,11.1,11.01,2,-2.24
 10/12/2018 15:15:00,11.1,11.01,2,-2.29
 10/12/2018 15:30:00,11.09,11.01,2,-2.38
 10/12/2018 15:45:00,11.05,11.01,2,-2.49
 10/12/2018 16:00:00,10.99,11.01,2,-2.68
 10/12/2018 16:15:00,10.96,11.01,2,-2.91
 10/12/2018 16:30:00,10.97,11.01,2,-3.13
 10/12/2018 16:45:00,10.97,11.01,2,-3.36
 10/12/2018 17:00:00,10.94,11.01,2,-3.56
 10/12/2018 17:15:00,10.95,11.01,2,-3.67
 10/12/2018 17:30:00,10.95,11.01,2,-3.72
 10/12/2018 17:45:00,10.95,11.01,2,-3.84
 10/12/2018 18:00:00,10.97,11.01,2,-3.89
 10/12/2018 18:15:00,10.97,11.01,2,-3.89
 10/12/2018 18:30:00,11.0,11.01,2,-3.83
 10/12/2018 18:45:00,10.95,11.01,2,-3.8
 10/12/2018 19:00:00,10.98,11.01,2,-3.69
 10/12/2018 19:15:00,11.0,11.01,2,-3.57
 10/12/2018 19:30:00,11.08,11.01,2,-3.55
 10/12/2018 19:45:00,11.11,11.01,2,-3.53
 10/12/2018 20:00:00,11.1,11.01,2,-3.45
 10/12/2018 20:15:00,11.04,11.01,2,-3.29
 10/12/2018 20:30:00,11.09,11.01,2,-3.22
 10/12/2018 20:45:00,11.05,11.01,2,-3.11
 10/12/2018 21:00:00,11.1,11.01,2,-3.08
 10/12/2018 21:15:00,11.13,11.01,2,-2.99
 10/12/2018 21:30:00,11.13,11.01,2,-2.87
 10/12/2018 21:45:00,11.14,11.01,2,-2.81
 10/12/2018 22:00:00,11.15,11.01,2,-2.69
 10/12/2018 22:15:00,11.13,11.01,2,-2.66
 10/12/2018 22:30:00,11.1,11.01,2,-2.47
 10/12/2018 22:45:00,11.07,11.01,2,-2.34
 10/12/2018 23:00:00,11.08,11.01,2,-2.23
 10/12/2018 23:15:00,11.08,11.01,2,-2.14
 10/12/2018 23:30:00,11.1,11.01,2,-2.14
 10/12/2018 23:45:00,11.09,11.01,2,-2.13
 11/12/2018 00:00:00,11.11,11.01,2,-2.03
 11/12/2018 00:15:00,11.0,11.01,2,-2.4
 11/12/2018 00:30:00,10.97,11.01,2,-2.51
 11/12/2018 00:45:00,10.99,11.01,2,-2.47
 11/12/2018 01:00:00,10.99,11.01,2,-2.38
 11/12/2018 01:15:00,11.01,11.01,2,-2.38
 11/12/2018 01:30:00,11.02,11.01,2,-2.38
 11/12/2018 01:45:00,11.04,11.01,2,-2.38
 11/12/2018 02:00:00,11.06,11.01,2,-2.38
 11/12/2018 02:15:00,11.05,11.01,2,-2.38
 11/12/2018 02:30:00,11.07,11.01,2,-2.32
 11/12/2018 02:45:00,11.07,11.01,2,-2.35
 11/12/2018 03:00:00,11.1,11.01,2,-2.27
 11/12/2018 03:15:00,11.13,11.01,2,-2.23
 11/12/2018 03:30:00,11.13,11.01,2,-2.11
 11/12/2018 03:45:00,11.1,11.01,2,-2.11
 11/12/2018 04:00:00,11.1,11.01,2,-2.11
 11/12/2018 04:15:00,11.09,11.01,2,-2.11
 11/12/2018 04:30:00,11.12,11.01,2,-2.11
 11/12/2018 04:45:00,11.15,11.01,2,-2.04
 11/12/2018 05:00:00,11.07,11.01,2,-1.98
 11/12/2018 05:15:00,11.03,11.01,2,-2.0
 11/12/2018 05:30:00,11.04,11.01,2,-2.11
 11/12/2018 05:45:00,11.04,11.01,2,-2.11
 11/12/2018 06:00:00,11.0,11.01,2,-2.11
 11/12/2018 06:15:00,10.97,11.01,2,-2.24
 11/12/2018 06:30:00,10.96,11.01,2,-2.34
 11/12/2018 06:45:00,10.91,11.01,2,-2.49
 11/12/2018 07:00:00,10.92,11.01,2,-2.77
 11/12/2018 07:15:00,10.92,11.01,2,-2.75
 11/12/2018 07:30:00,10.92,11.01,2,-2.82
 11/12/2018 07:45:00,10.93,11.01,2,-2.92
 11/12/2018 08:00:00,10.95,11.01,2,-2.88
 11/12/2018 08:15:00,10.92,11.01,2,-2.85
 11/12/2018 08:30:00,10.91,11.01,2,-2.79
 11/12/2018 08:45:00,10.91,11.01,2,-2.66
 11/12/2018 09:00:00,10.87,11.01,2,-2.66
 11/12/2018 09:15:00,10.89,11.01,2,-2.71
 11/12/2018 09:30:00,10.91,11.01,2,-2.64
 11/12/2018 09:45:00,10.91,11.01,2,-2.67
 11/12/2018 10:00:00,10.93,11.01,2,-2.6
 11/12/2018 10:15:00,10.99,11.01,2,-2.5
 11/12/2018 10:30:00,11.01,11.01,2,-2.47
 11/12/2018 10:45:00,10.98,11.01,2,-2.3
 11/12/2018 11:00:00,10.97,11.01,2,-2.29
 11/12/2018 11:15:00,10.97,11.01,2,-2.37
 11/12/2018 11:30:00,10.97,11.01,2,-2.48
 11/12/2018 11:45:00,10.97,11.01,2,-2.48
 11/12/2018 12:00:00,10.96,11.01,2,-2.38
 11/12/2018 12:15:00,10.98,11.01,2,-2.43
 11/12/2018 12:30:00,11.01,11.01,2,-2.24
 11/12/2018 12:45:00,11.02,11.01,2,-2.35
 11/12/2018 13:00:00,11.02,11.01,2,-2.33
 11/12/2018 13:15:00,11.03,11.01,2,-2.33
 11/12/2018 13:30:00,11.04,11.01,2,-2.48
 11/12/2018 13:45:00,11.01,11.01,2,-2.39
 11/12/2018 14:00:00,11.0,11.01,2,-2.47
 11/12/2018 14:15:00,11.04,11.01,2,-2.45
 11/12/2018 14:30:00,11.08,11.01,2,-2.41
 11/12/2018 14:45:00,11.07,11.01,2,-2.42
 11/12/2018 15:00:00,11.09,11.01,2,-2.41
 11/12/2018 15:15:00,11.08,11.01,2,-2.41
 11/12/2018 15:30:00,11.1,11.01,2,-2.53
 11/12/2018 15:45:00,11.05,11.01,2,-2.55
 11/12/2018 16:00:00,11.0,11.01,2,-2.71
 11/12/2018 16:15:00,10.98,11.01,2,-2.88
 11/12/2018 16:30:00,10.99,11.01,2,-3.11
 11/12/2018 16:45:00,10.97,11.01,2,-3.32
 11/12/2018 17:00:00,10.96,11.01,2,-3.42
 11/12/2018 17:15:00,11.04,11.01,2,-3.5
 11/12/2018 17:30:00,11.1,11.01,2,-3.64
 11/12/2018 17:45:00,11.12,11.01,2,-3.77
 11/12/2018 18:00:00,11.12,11.01,2,-3.79
 11/12/2018 18:15:00,11.12,11.01,2,-3.82
 11/12/2018 18:30:00,11.13,11.01,2,-3.82
 11/12/2018 18:45:00,11.12,11.01,2,-3.76
 11/12/2018 19:00:00,11.12,11.01,2,-3.74
 11/12/2018 19:15:00,11.12,11.01,2,-3.62
 11/12/2018 19:30:00,11.14,11.01,2,-3.53
 11/12/2018 19:45:00,11.12,11.01,2,-3.45
 11/12/2018 20:00:00,11.13,11.01,2,-3.37
 11/12/2018 20:15:00,11.16,11.01,2,-3.31
 11/12/2018 20:30:00,11.04,11.01,2,-3.14
 11/12/2018 20:45:00,10.95,11.01,2,-3.03
 11/12/2018 21:00:00,10.95,11.01,2,-2.98
 11/12/2018 21:15:00,11.0,11.01,2,-2.98
 11/12/2018 21:30:00,11.01,11.01,2,-2.95
 11/12/2018 21:45:00,11.03,11.01,2,-2.85
 11/12/2018 22:00:00,11.04,11.01,2,-2.72
 11/12/2018 22:15:00,11.03,11.01,2,-2.61
 11/12/2018 22:30:00,11.04,11.01,2,-2.51
 11/12/2018 22:45:00,11.03,11.01,2,-2.42
 11/12/2018 23:00:00,11.06,11.01,2,-2.3
 11/12/2018 23:15:00,11.08,11.01,2,-2.28
 11/12/2018 23:30:00,11.1,11.01,2,-2.18
 11/12/2018 23:45:00,11.04,11.01,2,-2.18
 12/12/2018 00:00:00,10.97,11.01,2,-2.11
 12/12/2018 00:15:00,10.89,11.01,2,-2.31
 12/12/2018 00:30:00,10.86,11.01,2,-2.41
 12/12/2018 00:45:00,10.87,11.01,2,-2.41
 12/12/2018 01:00:00,10.87,11.01,2,-2.41
 12/12/2018 01:15:00,10.88,11.01,2,-2.41
 12/12/2018 01:30:00,10.91,11.01,2,-2.41
 12/12/2018 01:45:00,10.93,11.01,2,-2.3
 12/12/2018 02:00:00,10.95,11.01,2,-2.28
 12/12/2018 02:15:00,10.95,11.01,2,-2.28
 12/12/2018 02:30:00,10.96,11.01,2,-2.25
 12/12/2018 02:45:00,10.96,11.01,2,-2.28
 12/12/2018 03:00:00,10.99,11.01,2,-2.19
 12/12/2018 03:15:00,11.02,11.01,2,-2.13
 12/12/2018 03:30:00,11.05,11.01,2,-2.01
 12/12/2018 03:45:00,11.06,11.01,2,-2.01
 12/12/2018 04:00:00,11.07,11.01,2,-2.01
 12/12/2018 04:15:00,11.06,11.01,2,-2.0
 12/12/2018 04:30:00,11.07,11.01,2,-1.88
 12/12/2018 04:45:00,11.06,11.01,2,-1.88
 12/12/2018 05:00:00,11.06,11.01,2,-1.88
 12/12/2018 05:15:00,11.03,11.01,2,-1.89
 12/12/2018 05:30:00,11.04,11.01,2,-1.98
 12/12/2018 05:45:00,11.0,11.01,2,-2.03
 12/12/2018 06:00:00,10.97,11.01,2,-2.08
 12/12/2018 06:15:00,10.93,11.01,2,-2.24
 12/12/2018 06:30:00,11.03,11.01,2,-2.4
 12/12/2018 06:45:00,10.95,11.01,2,-2.51
 12/12/2018 07:00:00,11.01,11.01,2,-2.63
 12/12/2018 07:15:00,10.99,11.01,2,-2.75
 12/12/2018 07:30:00,10.92,11.01,2,-2.75
 12/12/2018 07:45:00,10.94,11.01,2,-2.83
 12/12/2018 08:00:00,11.04,11.01,2,-2.97
 12/12/2018 08:15:00,11.03,11.01,2,-2.83
 12/12/2018 08:30:00,11.01,11.01,2,-2.78
 12/12/2018 08:45:00,11.02,11.01,2,-2.78
 12/12/2018 09:00:00,11.01,11.01,2,-2.69
 12/12/2018 09:15:00,10.99,11.01,2,-2.68
 12/12/2018 09:30:00,10.99,11.01,2,-2.68
 12/12/2018 09:45:00,11.0,11.01,2,-2.68
 12/12/2018 10:00:00,11.03,11.01,2,-2.59
 12/12/2018 10:15:00,11.02,11.01,2,-2.65
 12/12/2018 10:30:00,11.03,11.01,2,-2.63
 12/12/2018 10:45:00,11.02,11.01,2,-2.58
 12/12/2018 11:00:00,11.02,11.01,2,-2.58
 12/12/2018 11:15:00,11.02,10.96,2,-2.58
 12/12/2018 11:30:00,11.03,10.95,2,-2.58
 12/12/2018 11:45:00,11.04,10.94,2,-2.58
 12/12/2018 12:00:00,11.03,10.94,2,-2.58
 12/12/2018 12:15:00,11.05,10.94,2,-2.68
 12/12/2018 12:30:00,11.07,10.94,2,-2.64
 12/12/2018 12:45:00,11.07,10.94,2,-2.61
 12/12/2018 13:00:00,11.07,10.94,2,-2.63
 12/12/2018 13:15:00,11.08,10.94,2,-2.62
 12/12/2018 13:30:00,11.09,10.94,2,-2.61
 12/12/2018 13:45:00,11.09,10.94,2,-2.48
 12/12/2018 14:00:00,11.07,10.94,2,-2.55
 12/12/2018 14:15:00,11.04,10.94,2,-2.63
 12/12/2018 14:30:00,11.02,10.94,2,-2.65
 12/12/2018 14:45:00,11.01,10.94,2,-2.65
 12/12/2018 15:00:00,11.02,10.94,2,-2.65
 12/12/2018 15:15:00,11.03,10.94,2,-2.65
 12/12/2018 15:30:00,11.03,10.94,2,-2.72
 12/12/2018 15:45:00,11.01,10.94,2,-2.83
 12/12/2018 16:00:00,10.99,10.94,2,-2.91
 12/12/2018 16:15:00,11.03,10.94,2,-3.1
 12/12/2018 16:30:00,11.0,10.94,2,-3.2
 12/12/2018 16:45:00,11.01,10.94,2,-3.42
 12/12/2018 17:00:00,11.0,10.94,2,-3.58
 12/12/2018 17:15:00,11.0,10.94,2,-3.75
 12/12/2018 17:30:00,10.99,10.94,2,-3.75
 12/12/2018 17:45:00,11.0,10.94,2,-3.84
 12/12/2018 18:00:00,11.04,10.94,2,-3.85
 12/12/2018 18:15:00,11.03,10.94,2,-3.85
 12/12/2018 18:30:00,11.04,10.94,2,-3.84
 12/12/2018 18:45:00,11.05,10.94,2,-3.81
 12/12/2018 19:00:00,11.09,10.94,2,-3.75
 12/12/2018 19:15:00,11.02,10.94,2,-3.61
 12/12/2018 19:30:00,11.02,10.94,2,-3.52
 12/12/2018 19:45:00,11.04,10.94,2,-3.45
 12/12/2018 20:00:00,11.0,10.94,2,-3.38
 12/12/2018 20:15:00,11.02,10.94,2,-3.32
 12/12/2018 20:30:00,11.02,10.94,2,-3.25
 12/12/2018 20:45:00,11.03,10.94,2,-3.15
 12/12/2018 21:00:00,11.01,10.94,2,-3.11
 12/12/2018 21:15:00,11.0,10.94,2,-3.02
 12/12/2018 21:30:00,11.0,10.94,2,-2.91
 12/12/2018 21:45:00,11.05,10.94,2,-2.83
 12/12/2018 22:00:00,11.08,10.94,2,-2.77
 12/12/2018 22:15:00,11.09,10.94,2,-2.65
 12/12/2018 22:30:00,10.96,10.94,2,-2.54
 12/12/2018 22:45:00,10.82,10.94,2,-2.41
 12/12/2018 23:00:00,10.84,10.94,2,-2.32
 12/12/2018 23:15:00,10.84,10.94,2,-2.24
 12/12/2018 23:30:00,10.86,10.94,2,-2.13
 12/12/2018 23:45:00,10.88,10.94,2,-2.01
 13/12/2018 00:00:00,10.89,10.94,2,-2.02
 13/12/2018 00:15:00,10.86,10.94,2,-2.34
 13/12/2018 00:30:00,10.91,10.94,2,-2.49
 13/12/2018 00:45:00,10.92,10.94,2,-2.51
 13/12/2018 01:00:00,10.95,10.94,2,-2.51
 13/12/2018 01:15:00,10.97,10.94,2,-2.49
 13/12/2018 01:30:00,11.0,10.94,2,-2.38
 13/12/2018 01:45:00,11.03,10.94,2,-2.38
 13/12/2018 02:00:00,11.04,10.94,2,-2.38
 13/12/2018 02:15:00,11.01,10.94,2,-2.38
 13/12/2018 02:30:00,11.0,10.94,2,-2.25
 13/12/2018 02:45:00,11.01,10.94,2,-2.24
 13/12/2018 03:00:00,11.03,10.94,2,-2.22
 13/12/2018 03:15:00,11.06,10.94,2,-2.11
 13/12/2018 03:30:00,11.08,10.94,2,-2.11
 13/12/2018 03:45:00,11.1,10.94,2,-2.04
 13/12/2018 04:00:00,11.08,10.94,2,-2.11
 13/12/2018 04:15:00,10.98,10.94,2,-2.06
 13/12/2018 04:30:00,11.0,10.94,2,-1.98
 13/12/2018 04:45:00,10.99,10.94,2,-1.98
 13/12/2018 05:00:00,10.97,10.94,2,-1.98
 13/12/2018 05:15:00,10.95,10.94,2,-1.98
 13/12/2018 05:30:00,10.93,10.94,2,-1.98
 13/12/2018 05:45:00,10.89,10.94,2,-2.07
 13/12/2018 06:00:00,10.9,10.94,2,-2.14
 13/12/2018 06:15:00,10.82,10.94,2,-2.27
 13/12/2018 06:30:00,10.85,10.94,2,-2.39
 13/12/2018 06:45:00,10.85,10.94,2,-2.54
 13/12/2018 07:00:00,10.85,10.94,2,-2.66
 13/12/2018 07:15:00,11.0,10.94,2,-2.79
 13/12/2018 07:30:00,10.96,10.94,2,-2.92
 13/12/2018 07:45:00,10.92,10.94,2,-2.98
 13/12/2018 08:00:00,11.03,10.94,2,-3.09
 13/12/2018 08:15:00,11.02,10.94,2,-2.92
 13/12/2018 08:30:00,11.0,10.94,2,-2.85
 13/12/2018 08:45:00,11.0,10.94,2,-2.78
 13/12/2018 09:00:00,11.0,10.94,2,-2.74
 13/12/2018 09:15:00,10.97,10.94,2,-2.74
 13/12/2018 09:30:00,10.98,10.94,2,-2.76
 13/12/2018 09:45:00,11.01,10.94,2,-2.69
 13/12/2018 10:00:00,11.05,10.94,2,-2.68
 13/12/2018 10:15:00,11.05,10.94,2,-2.66
 13/12/2018 10:30:00,11.06,10.94,2,-2.63
 13/12/2018 10:45:00,11.07,10.94,2,-2.62
 13/12/2018 11:00:00,11.07,10.94,2,-2.59
 13/12/2018 11:15:00,11.07,10.94,2,-2.58
 13/12/2018 11:30:00,11.08,10.94,2,-2.63
 13/12/2018 11:45:00,11.08,10.94,2,-2.68
 13/12/2018 12:00:00,11.06,10.94,2,-2.68
 13/12/2018 12:15:00,11.07,10.94,2,-2.59
 13/12/2018 12:30:00,11.07,10.94,2,-2.58
 13/12/2018 12:45:00,11.1,10.94,2,-2.58
 13/12/2018 13:00:00,11.07,10.94,2,-2.53
 13/12/2018 13:15:00,11.02,10.94,2,-2.45
 13/12/2018 13:30:00,11.04,10.94,2,-2.45
 13/12/2018 13:45:00,11.02,10.94,2,-2.45
 13/12/2018 14:00:00,11.0,10.94,2,-2.45
 13/12/2018 14:15:00,11.0,10.94,2,-2.49
 13/12/2018 14:30:00,11.01,10.94,2,-2.51
 13/12/2018 14:45:00,11.0,10.94,2,-2.55
 13/12/2018 15:00:00,11.01,10.94,2,-2.55
 13/12/2018 15:15:00,11.01,10.94,2,-2.55
 13/12/2018 15:30:00,11.0,10.94,2,-2.57
 13/12/2018 15:45:00,10.96,10.94,2,-2.7
 13/12/2018 16:00:00,10.92,10.94,2,-2.85
 13/12/2018 16:15:00,10.93,10.94,2,-3.08
 13/12/2018 16:30:00,10.93,10.94,2,-3.24
 13/12/2018 16:45:00,10.96,10.94,2,-3.42
 13/12/2018 17:00:00,10.94,10.94,2,-3.53
 13/12/2018 17:15:00,10.97,10.94,2,-3.7
 13/12/2018 17:30:00,10.97,10.94,2,-3.75
 13/12/2018 17:45:00,10.99,10.94,2,-3.82
 13/12/2018 18:00:00,11.01,10.94,2,-3.73
 13/12/2018 18:15:00,11.01,10.94,2,-3.64
 13/12/2018 18:30:00,11.02,10.94,2,-3.68
 13/12/2018 18:45:00,11.02,10.94,2,-3.67
 13/12/2018 19:00:00,11.0,10.94,2,-3.68
 13/12/2018 19:15:00,10.86,10.94,2,-3.59
 13/12/2018 19:30:00,10.87,10.94,2,-3.52
 13/12/2018 19:45:00,10.87,10.94,2,-3.49
 13/12/2018 20:00:00,10.87,10.94,2,-3.41
 13/12/2018 20:15:00,10.88,10.94,2,-3.36
 13/12/2018 20:30:00,10.94,10.94,2,-3.28
 13/12/2018 20:45:00,10.99,10.94,2,-3.28
 13/12/2018 21:00:00,11.02,10.94,2,-3.16
 13/12/2018 21:15:00,11.03,10.94,2,-3.14
 13/12/2018 21:30:00,11.07,10.94,2,-3.05
 13/12/2018 21:45:00,11.1,10.94,2,-2.88
 13/12/2018 22:00:00,11.08,10.94,2,-2.81
 13/12/2018 22:15:00,11.09,10.94,2,-2.75
 13/12/2018 22:30:00,11.03,10.94,2,-2.61
 13/12/2018 22:45:00,10.87,10.94,2,-2.48
 13/12/2018 23:00:00,10.88,10.94,2,-2.35
 13/12/2018 23:15:00,10.85,10.94,2,-2.34
 13/12/2018 23:30:00,10.87,10.94,2,-2.23
 13/12/2018 23:45:00,10.88,10.94,2,-2.14
 14/12/2018 00:00:00,10.9,10.94,2,-2.16
 14/12/2018 00:15:00,10.85,10.94,2,-2.49
 14/12/2018 00:30:00,10.85,10.94,2,-2.61
 14/12/2018 00:45:00,10.86,10.94,2,-2.6
 14/12/2018 01:00:00,10.87,10.94,2,-2.58
 14/12/2018 01:15:00,10.87,10.94,2,-2.58
 14/12/2018 01:30:00,10.9,10.94,2,-2.58
 14/12/2018 01:45:00,10.92,10.94,2,-2.51
 14/12/2018 02:00:00,10.94,10.94,2,-2.45
 14/12/2018 02:15:00,10.93,10.94,2,-2.45
 14/12/2018 02:30:00,10.94,10.94,2,-2.45
 14/12/2018 02:45:00,10.95,10.94,2,-2.45
 14/12/2018 03:00:00,10.99,10.94,2,-2.45
 14/12/2018 03:15:00,10.99,10.94,2,-2.45
 14/12/2018 03:30:00,11.02,10.94,2,-2.35
 14/12/2018 03:45:00,11.03,10.94,2,-2.31
 14/12/2018 04:00:00,11.06,10.94,2,-2.31
 14/12/2018 04:15:00,11.08,10.94,2,-2.25
 14/12/2018 04:30:00,11.08,10.94,2,-2.18
 14/12/2018 04:45:00,11.08,10.94,2,-2.18
 14/12/2018 05:00:00,11.09,10.94,2,-2.18
 14/12/2018 05:15:00,11.05,10.94,2,-2.18
 14/12/2018 05:30:00,11.05,10.94,2,-2.18
 14/12/2018 05:45:00,11.04,10.94,2,-2.21
 14/12/2018 06:00:00,11.01,10.94,2,-2.38
 14/12/2018 06:15:00,10.91,10.94,2,-2.48
 14/12/2018 06:30:00,10.84,10.94,2,-2.59
 14/12/2018 06:45:00,10.91,10.94,2,-2.8
 14/12/2018 07:00:00,10.94,10.94,2,-3.0
 14/12/2018 07:15:00,10.92,10.94,2,-3.02
 14/12/2018 07:30:00,10.87,10.94,2,-3.05
 14/12/2018 07:45:00,10.9,10.94,2,-3.09
 14/12/2018 08:00:00,10.92,10.94,2,-3.15
 14/12/2018 08:15:00,10.9,10.94,2,-3.14
 14/12/2018 08:30:00,10.97,10.94,2,-3.07
 14/12/2018 08:45:00,10.97,10.94,2,-3.05
 14/12/2018 09:00:00,10.99,10.94,2,-2.99
 14/12/2018 09:15:00,11.0,10.94,2,-2.86
 14/12/2018 09:30:00,11.03,10.94,2,-2.8
 14/12/2018 09:45:00,11.03,10.94,2,-2.68
 14/12/2018 10:00:00,11.06,10.94,2,-2.61
 14/12/2018 10:15:00,11.08,10.94,2,-2.5
 14/12/2018 10:30:00,11.08,10.94,2,-2.25
 14/12/2018 10:45:00,11.1,10.94,2,-2.24
 14/12/2018 11:00:00,11.1,10.94,2,-2.26
 14/12/2018 11:15:00,11.08,10.94,2,-2.34
 14/12/2018 11:30:00,11.08,10.94,2,-2.25
 14/12/2018 11:45:00,11.07,10.94,2,-1.8
 14/12/2018 12:00:00,11.01,10.94,2,-1.83
 14/12/2018 12:15:00,11.01,10.94,2,-1.63
 14/12/2018 12:30:00,11.01,10.94,2,-1.68
 14/12/2018 12:45:00,11.0,10.94,2,-1.76
 14/12/2018 13:00:00,11.01,10.94,2,-1.93
 14/12/2018 13:15:00,11.01,10.94,2,-2.1
 14/12/2018 13:30:00,11.01,10.94,2,-2.44
 14/12/2018 13:45:00,10.99,10.94,2,-2.48
 14/12/2018 14:00:00,10.99,10.94,2,-2.59
 14/12/2018 14:15:00,11.0,10.94,2,-2.68
 14/12/2018 14:30:00,10.99,10.94,2,-2.75
 14/12/2018 14:45:00,11.0,10.94,2,-2.75
 14/12/2018 15:00:00,11.01,10.94,2,-2.74
 14/12/2018 15:15:00,11.02,10.94,2,-2.74
 14/12/2018 15:30:00,11.02,10.94,2,-2.71
 14/12/2018 15:45:00,11.0,10.94,2,-2.79
 14/12/2018 16:00:00,10.99,10.94,2,-2.97
 14/12/2018 16:15:00,10.95,10.94,2,-3.14
 14/12/2018 16:30:00,10.94,10.94,2,-3.26
 14/12/2018 16:45:00,10.93,10.94,2,-3.46
 14/12/2018 17:00:00,10.89,10.94,2,-3.62
 14/12/2018 17:15:00,10.88,10.94,2,-3.73
 14/12/2018 17:30:00,10.89,10.94,2,-3.73
 14/12/2018 17:45:00,10.9,10.94,2,-3.81
 14/12/2018 18:00:00,10.91,10.94,2,-3.92
 14/12/2018 18:15:00,10.92,10.94,2,-3.93
 14/12/2018 18:30:00,10.91,10.94,2,-3.89
 14/12/2018 18:45:00,10.89,10.94,2,-3.82
 14/12/2018 19:00:00,10.91,10.94,2,-3.75
 14/12/2018 19:15:00,10.93,10.94,2,-3.65
 14/12/2018 19:30:00,10.98,10.94,2,-3.65
 14/12/2018 19:45:00,10.98,10.94,2,-3.52
 14/12/2018 20:00:00,11.03,10.94,2,-3.47
 14/12/2018 20:15:00,11.06,10.94,2,-3.42
 14/12/2018 20:30:00,11.02,10.94,2,-3.3
 14/12/2018 20:45:00,11.02,10.94,2,-3.22
 14/12/2018 21:00:00,11.05,10.94,2,-3.15
 14/12/2018 21:15:00,11.06,10.94,2,-3.06
 14/12/2018 21:30:00,11.07,10.94,2,-3.0
 14/12/2018 21:45:00,11.1,10.94,2,-2.91
 14/12/2018 22:00:00,11.05,10.94,2,-2.82
 14/12/2018 22:15:00,10.9,10.94,2,-2.67
 14/12/2018 22:30:00,10.94,10.94,2,-2.58
 14/12/2018 22:45:00,10.96,10.94,2,-2.55
 14/12/2018 23:00:00,10.99,10.94,2,-2.45
 14/12/2018 23:15:00,10.86,10.94,2,-2.39
 14/12/2018 23:30:00,10.86,10.94,2,-2.31
 14/12/2018 23:45:00,10.86,10.94,2,-2.31
 15/12/2018 00:00:00,10.87,10.94,2,-2.32
 15/12/2018 00:15:00,10.87,10.94,2,-2.62
 15/12/2018 00:30:00,10.88,10.94,2,-2.71
 15/12/2018 00:45:00,10.9,10.94,2,-2.71
 15/12/2018 01:00:00,10.9,10.94,2,-2.6
 15/12/2018 01:15:00,10.93,10.94,2,-2.58
 15/12/2018 01:30:00,10.97,10.94,2,-2.58
 15/12/2018 01:45:00,10.94,10.94,2,-2.58
 15/12/2018 02:00:00,10.92,10.94,2,-2.48
 15/12/2018 02:15:00,10.96,10.94,2,-2.52
 15/12/2018 02:30:00,11.0,10.94,2,-2.55
 15/12/2018 02:45:00,10.99,10.94,2,-2.5
 15/12/2018 03:00:00,11.02,10.94,2,-2.41
 15/12/2018 03:15:00,11.01,10.94,2,-2.39
 15/12/2018 03:30:00,11.02,10.94,2,-2.24
 15/12/2018 03:45:00,11.02,10.94,2,-2.18
 15/12/2018 04:00:00,11.03,10.94,2,-2.18
 15/12/2018 04:15:00,11.01,10.94,2,-2.18
 15/12/2018 04:30:00,11.03,10.94,2,-2.08
 15/12/2018 04:45:00,11.04,10.94,2,-2.04
 15/12/2018 05:00:00,11.04,10.94,2,-2.04
 15/12/2018 05:15:00,11.02,10.94,2,-2.09
 15/12/2018 05:30:00,11.02,10.9,2,-2.04
 15/12/2018 05:45:00,11.02,10.9,2,-2.04
 15/12/2018 06:00:00,11.02,10.9,2,-2.04
 15/12/2018 06:15:00,11.02,10.9,2,-2.04
 15/12/2018 06:30:00,11.02,10.9,2,-2.04
 15/12/2018 06:45:00,11.02,10.9,2,-2.04
 15/12/2018 07:00:00,11.02,10.9,2,-2.04
 15/12/2018 07:15:00,11.02,10.9,2,-2.04
 15/12/2018 07:30:00,11.02,10.9,2,-2.04
 15/12/2018 07:45:00,11.02,10.9,2,-2.04
 15/12/2018 08:00:00,11.02,10.9,2,-2.04
 15/12/2018 08:15:00,11.02,10.9,2,-2.04
 15/12/2018 08:30:00,11.02,10.9,2,-2.04
 15/12/2018 08:45:00,11.02,10.9,2,-2.04
 15/12/2018 09:00:00,11.02,10.9,2,-2.04
 15/12/2018 09:15:00,11.02,10.9,2,-2.04
 15/12/2018 09:30:00,11.02,10.9,2,-2.04
 15/12/2018 09:45:00,11.02,10.9,2,-2.04
 15/12/2018 10:00:00,11.02,10.9,2,-2.04
 15/12/2018 10:15:00,11.02,10.9,2,-2.04
 15/12/2018 10:30:00,11.02,10.9,2,-2.04
 15/12/2018 10:45:00,11.02,10.9,2,-2.04
 15/12/2018 11:00:00,11.02,10.9,2,-2.04
 15/12/2018 11:15:00,11.02,10.9,2,-2.04
 15/12/2018 11:30:00,11.02,10.9,2,-2.04
 15/12/2018 11:45:00,11.02,10.9,2,-2.04
 15/12/2018 12:00:00,11.02,10.9,2,-2.04
 15/12/2018 12:15:00,11.02,10.9,2,-2.04
 15/12/2018 12:30:00,11.02,10.9,2,-2.04
 15/12/2018 12:45:00,11.02,10.9,2,-2.04
 15/12/2018 13:00:00,11.02,10.9,2,-2.04
 15/12/2018 13:15:00,11.02,10.9,2,-2.04
 15/12/2018 13:30:00,11.02,10.9,2,-2.04
 15/12/2018 13:45:00,11.02,10.9,2,-2.04
 15/12/2018 14:00:00,11.02,10.9,2,-2.04
 15/12/2018 14:15:00,11.02,10.9,2,-2.04
 15/12/2018 14:30:00,11.02,10.9,2,-2.04
 15/12/2018 14:45:00,11.02,10.9,2,-2.04
 15/12/2018 15:00:00,11.02,10.9,2,-2.04
 15/12/2018 15:15:00,11.02,10.9,2,-2.04
 15/12/2018 15:30:00,11.02,10.9,2,-2.04
 15/12/2018 15:45:00,11.02,10.9,2,-2.04
 15/12/2018 16:00:00,11.01,10.9,2,-2.15
 15/12/2018 16:15:00,10.91,10.9,2,-3.14
 15/12/2018 16:30:00,10.83,10.9,2,-3.3
 15/12/2018 16:45:00,10.79,10.9,2,-3.44
 15/12/2018 17:00:00,10.98,10.9,2,-3.51
 15/12/2018 17:15:00,10.87,10.9,2,-3.68
 15/12/2018 17:30:00,10.86,10.9,2,-3.76
 15/12/2018 17:45:00,10.86,10.9,2,-3.79
 15/12/2018 18:00:00,10.87,10.9,2,-3.63
 15/12/2018 18:15:00,10.86,10.9,2,-3.62
 15/12/2018 18:30:00,10.89,10.9,2,-3.61
 15/12/2018 18:45:00,10.93,10.9,2,-3.6
 15/12/2018 19:00:00,10.95,10.9,2,-3.48
 15/12/2018 19:15:00,10.99,10.9,2,-3.35
 15/12/2018 19:30:00,11.03,10.9,2,-3.27
 15/12/2018 19:45:00,11.07,10.9,2,-3.15
 15/12/2018 20:00:00,11.04,10.9,2,-3.15
 15/12/2018 20:15:00,11.04,10.9,2,-3.06
 15/12/2018 20:30:00,10.99,10.9,2,-2.98
 15/12/2018 20:45:00,10.89,10.9,2,-2.88
 15/12/2018 21:00:00,10.84,10.9,2,-2.81
 15/12/2018 21:15:00,10.85,10.9,2,-2.84
 15/12/2018 21:30:00,10.88,10.9,2,-2.71
 15/12/2018 21:45:00,10.9,10.9,2,-2.67
 15/12/2018 22:00:00,10.89,10.9,2,-2.58
 15/12/2018 22:15:00,10.89,10.9,2,-2.55
 15/12/2018 22:30:00,10.89,10.9,2,-2.48
 15/12/2018 22:45:00,10.9,10.9,2,-2.37
 15/12/2018 23:00:00,10.91,10.9,2,-2.31
 15/12/2018 23:15:00,10.91,10.9,2,-2.28
 15/12/2018 23:30:00,10.93,10.9,2,-2.21
 15/12/2018 23:45:00,10.86,10.9,2,-2.14
 16/12/2018 00:00:00,10.84,10.9,2,-2.21
 16/12/2018 00:15:00,10.8,10.9,2,-2.46
 16/12/2018 00:30:00,10.85,10.9,2,-2.55
 16/12/2018 00:45:00,10.84,10.9,2,-2.55
 16/12/2018 01:00:00,10.84,10.9,2,-2.55
 16/12/2018 01:15:00,10.86,10.9,2,-2.55
 16/12/2018 01:30:00,10.85,10.9,2,-2.55
 16/12/2018 01:45:00,10.87,10.9,2,-2.55
 16/12/2018 02:00:00,10.89,10.9,2,-2.42
 16/12/2018 02:15:00,10.87,10.9,2,-2.31
 16/12/2018 02:30:00,10.88,10.9,2,-2.31
 16/12/2018 02:45:00,10.9,10.9,2,-2.31
 16/12/2018 03:00:00,10.9,10.9,2,-2.28
 16/12/2018 03:15:00,10.91,10.9,2,-2.31
 16/12/2018 03:30:00,10.94,10.9,2,-2.24
 16/12/2018 03:45:00,10.96,10.9,2,-2.18
 16/12/2018 04:00:00,10.95,10.9,2,-2.18
 16/12/2018 04:15:00,10.95,10.9,2,-2.18
 16/12/2018 04:30:00,10.97,10.9,2,-2.06
 16/12/2018 04:45:00,10.97,10.9,2,-2.04
 16/12/2018 05:00:00,10.98,10.9,2,-1.96
 16/12/2018 05:15:00,10.99,10.9,2,-1.91
 16/12/2018 05:30:00,11.0,10.9,2,-1.91
 16/12/2018 05:45:00,10.99,10.9,2,-1.94
 16/12/2018 06:00:00,11.0,10.9,2,-2.01
 16/12/2018 06:15:00,10.98,10.9,2,-2.08
 16/12/2018 06:30:00,11.04,10.9,2,-2.14
 16/12/2018 06:45:00,11.03,10.9,2,-2.2
 16/12/2018 07:00:00,11.02,10.9,2,-2.24
 16/12/2018 07:15:00,11.02,10.9,2,-2.24
 16/12/2018 07:30:00,11.0,10.9,2,-2.25
 16/12/2018 07:45:00,10.99,10.9,2,-2.38
 16/12/2018 08:00:00,10.98,10.9,2,-2.38
 16/12/2018 08:15:00,10.94,10.9,2,-2.45
 16/12/2018 08:30:00,10.94,10.9,2,-2.54
 16/12/2018 08:45:00,10.94,10.9,2,-2.63
 16/12/2018 09:00:00,10.93,10.9,2,-2.74
 16/12/2018 09:15:00,10.93,10.9,2,-2.91
 16/12/2018 09:30:00,10.88,10.9,2,-2.9
 16/12/2018 09:45:00,10.92,10.9,2,-2.91
 16/12/2018 10:00:00,10.9,10.9,2,-2.94
 16/12/2018 10:15:00,10.89,10.9,2,-3.03
 16/12/2018 10:30:00,10.87,10.9,2,-2.93
 16/12/2018 10:45:00,10.87,10.9,2,-2.89
 16/12/2018 11:00:00,10.84,10.9,2,-2.89
 16/12/2018 11:15:00,10.81,10.9,2,-2.97
 16/12/2018 11:30:00,10.86,10.9,2,-3.06
 16/12/2018 11:45:00,10.85,10.9,2,-3.15
 16/12/2018 12:00:00,10.91,10.9,2,-3.1
 16/12/2018 12:15:00,10.92,10.9,2,-3.12
 16/12/2018 12:30:00,10.9,10.9,2,-3.21
 16/12/2018 12:45:00,10.92,10.9,2,-3.2
 16/12/2018 13:00:00,10.89,10.9,2,-3.23
 16/12/2018 13:15:00,10.94,10.9,2,-3.22
 16/12/2018 13:30:00,10.94,10.9,2,-3.22
 16/12/2018 13:45:00,10.97,10.9,2,-3.15
 16/12/2018 14:00:00,10.93,10.9,2,-3.09
 16/12/2018 14:15:00,10.9,10.9,2,-3.08
 16/12/2018 14:30:00,10.91,10.9,2,-3.02
 16/12/2018 14:45:00,10.92,10.9,2,-3.02
 16/12/2018 15:00:00,10.91,10.9,2,-3.02
 16/12/2018 15:15:00,10.96,10.9,2,-3.08
 16/12/2018 15:30:00,10.95,10.9,2,-3.15
 16/12/2018 15:45:00,10.88,10.9,2,-3.19
 16/12/2018 16:00:00,10.86,10.9,2,-3.25
 16/12/2018 16:15:00,10.82,10.9,2,-3.34
 16/12/2018 16:30:00,10.89,10.9,2,-3.48
 16/12/2018 16:45:00,10.91,10.9,2,-3.6
 16/12/2018 17:00:00,10.87,10.9,2,-3.65
 16/12/2018 17:15:00,10.83,10.9,2,-3.73
 16/12/2018 17:30:00,10.85,10.9,2,-3.76
 16/12/2018 17:45:00,10.89,10.9,2,-3.79
 16/12/2018 18:00:00,10.93,10.9,2,-3.8
 16/12/2018 18:15:00,10.91,10.9,2,-3.76
 16/12/2018 18:30:00,10.95,10.9,2,-3.65
 16/12/2018 18:45:00,10.96,10.9,2,-3.55
 16/12/2018 19:00:00,11.0,10.9,2,-3.49
 16/12/2018 19:15:00,11.03,10.9,2,-3.5
 16/12/2018 19:30:00,11.08,10.9,2,-3.4
 16/12/2018 19:45:00,10.97,10.9,2,-3.23
 16/12/2018 20:00:00,10.87,10.9,2,-3.08
 16/12/2018 20:15:00,10.87,10.9,2,-3.08
 16/12/2018 20:30:00,10.9,10.9,2,-3.06
 16/12/2018 20:45:00,10.92,10.9,2,-2.95
 16/12/2018 21:00:00,10.87,10.9,2,-2.95
 16/12/2018 21:15:00,10.88,10.9,2,-2.95
 16/12/2018 21:30:00,10.92,10.9,2,-2.83
 16/12/2018 21:45:00,10.93,10.9,2,-2.69
 16/12/2018 22:00:00,10.92,10.9,2,-2.68
 16/12/2018 22:15:00,10.92,10.9,2,-2.58
 16/12/2018 22:30:00,10.92,10.9,2,-2.49
 16/12/2018 22:45:00,10.86,10.9,2,-2.34
 16/12/2018 23:00:00,10.89,10.9,2,-2.29
 16/12/2018 23:15:00,10.89,10.9,2,-2.21
 16/12/2018 23:30:00,10.89,10.9,2,-2.16
 16/12/2018 23:45:00,10.88,10.9,2,-2.11
 17/12/2018 00:00:00,10.87,10.9,2,-2.11
 17/12/2018 00:00:00,10.87,10.9,2,-2.11
 17/12/2018 00:15:00,10.79,10.9,2,-2.39
 17/12/2018 00:30:00,10.87,10.9,2,-2.51
 17/12/2018 00:45:00,10.87,10.9,2,-2.51
 17/12/2018 01:00:00,10.88,10.9,2,-2.51
 17/12/2018 01:15:00,10.88,10.9,2,-2.51
 17/12/2018 01:30:00,10.9,10.9,2,-2.51
 17/12/2018 01:45:00,10.92,10.9,2,-2.4
 17/12/2018 02:00:00,10.91,10.9,2,-2.38
 17/12/2018 02:15:00,10.89,10.9,2,-2.38
 17/12/2018 02:30:00,10.91,10.9,2,-2.35
 17/12/2018 02:45:00,10.92,10.9,2,-2.35
 17/12/2018 03:00:00,10.94,10.9,2,-2.35
 17/12/2018 03:15:00,10.95,10.9,2,-2.24
 17/12/2018 03:30:00,10.97,10.9,2,-2.21
 17/12/2018 03:45:00,10.98,10.9,2,-2.21
 17/12/2018 04:00:00,11.02,10.9,2,-2.21
 17/12/2018 04:15:00,11.03,10.9,2,-2.21
 17/12/2018 04:30:00,11.05,10.9,2,-2.2
 17/12/2018 04:45:00,10.99,10.9,2,-2.08
 17/12/2018 05:00:00,10.92,10.9,2,-2.08
 17/12/2018 05:15:00,10.92,10.9,2,-2.08
 17/12/2018 05:30:00,10.94,10.9,2,-2.21
 17/12/2018 05:45:00,10.94,10.9,2,-2.21
 17/12/2018 06:00:00,10.94,10.9,2,-2.31
 17/12/2018 06:15:00,10.86,10.9,2,-2.44
 17/12/2018 06:30:00,10.8,10.9,2,-2.55
 17/12/2018 06:45:00,10.79,10.9,2,-2.64
 17/12/2018 07:00:00,10.93,10.9,2,-2.79
 17/12/2018 07:15:00,10.98,10.9,2,-2.87
 17/12/2018 07:30:00,10.94,10.9,2,-2.95
 17/12/2018 07:45:00,10.9,10.9,2,-2.99
 17/12/2018 08:00:00,10.9,10.9,2,-3.05
 17/12/2018 08:15:00,10.82,10.9,2,-2.96
 17/12/2018 08:30:00,10.8,10.9,2,-2.93
 17/12/2018 08:45:00,10.8,10.9,2,-2.81
 17/12/2018 09:00:00,10.8,10.9,2,-2.74
 17/12/2018 09:15:00,10.8,10.9,2,-2.71
 17/12/2018 09:30:00,10.81,10.9,2,-2.63
 17/12/2018 09:45:00,10.84,10.9,2,-2.38
 17/12/2018 10:00:00,10.88,10.9,2,-2.29
 17/12/2018 10:15:00,10.9,10.9,2,-2.2
 17/12/2018 10:30:00,10.93,10.9,2,-2.08
 17/12/2018 10:45:00,10.95,10.9,2,-2.02
 17/12/2018 11:00:00,10.95,10.9,2,-1.83
 17/12/2018 11:15:00,10.95,10.9,2,-1.84
 17/12/2018 11:30:00,10.96,10.9,2,-1.58
 17/12/2018 11:45:00,10.99,10.9,2,-1.51
 17/12/2018 12:00:00,10.97,10.9,2,-1.69
 17/12/2018 12:15:00,10.95,10.9,2,-1.91
 17/12/2018 12:30:00,10.94,10.9,2,-1.94
 17/12/2018 12:45:00,10.91,10.9,2,-2.29
 17/12/2018 13:00:00,10.89,10.9,2,-2.33
 17/12/2018 13:15:00,10.91,10.9,2,-2.38
 17/12/2018 13:30:00,10.93,10.9,2,-2.38
 17/12/2018 13:45:00,10.91,10.9,2,-2.51
 17/12/2018 14:00:00,10.88,10.9,2,-2.48
 17/12/2018 14:15:00,10.88,10.9,2,-2.51
 17/12/2018 14:30:00,10.88,10.9,2,-2.51
 17/12/2018 14:45:00,10.87,10.9,2,-2.56
 17/12/2018 15:00:00,10.87,10.9,2,-2.58
 17/12/2018 15:15:00,10.88,10.9,2,-2.61
 17/12/2018 15:30:00,10.86,10.9,2,-2.61
 17/12/2018 15:45:00,10.82,10.9,2,-2.61
 17/12/2018 16:00:00,10.88,10.9,2,-2.81
 17/12/2018 16:15:00,10.92,10.9,2,-3.05
 17/12/2018 16:30:00,10.9,10.9,2,-3.18
 17/12/2018 16:45:00,10.92,10.9,2,-3.42
 17/12/2018 17:00:00,10.91,10.9,2,-3.55
 17/12/2018 17:15:00,10.91,10.9,2,-3.67
 17/12/2018 17:30:00,10.89,10.9,2,-3.68
 17/12/2018 17:45:00,10.88,10.9,2,-3.71
 17/12/2018 18:00:00,10.88,10.9,2,-3.7
 17/12/2018 18:15:00,10.9,10.9,2,-3.72
 17/12/2018 18:30:00,10.92,10.9,2,-3.73
 17/12/2018 18:45:00,10.95,10.9,2,-3.72
 17/12/2018 19:00:00,10.94,10.9,2,-3.71
 17/12/2018 19:15:00,10.93,10.9,2,-3.7
 17/12/2018 19:30:00,10.94,10.9,2,-3.56
 17/12/2018 19:45:00,10.93,10.9,2,-3.52
 17/12/2018 20:00:00,10.95,10.9,2,-3.41
 17/12/2018 20:15:00,10.94,10.9,2,-3.35
 17/12/2018 20:30:00,11.0,10.9,2,-3.32
 17/12/2018 20:45:00,11.01,10.9,2,-3.18
 17/12/2018 21:00:00,10.88,10.9,2,-3.07
 17/12/2018 21:15:00,10.83,10.9,2,-3.02
 17/12/2018 21:30:00,10.77,10.9,2,-2.91
 17/12/2018 21:45:00,10.79,10.9,2,-2.78
 17/12/2018 22:00:00,10.85,10.9,2,-2.75
 17/12/2018 22:15:00,10.87,10.9,2,-2.6
 17/12/2018 22:30:00,10.77,10.9,2,-2.51
 17/12/2018 22:45:00,10.8,10.9,2,-2.39
 17/12/2018 23:00:00,10.87,10.9,2,-2.14
 17/12/2018 23:15:00,10.87,10.9,2,-2.09
 17/12/2018 23:30:00,10.91,10.9,2,-2.01
 17/12/2018 23:45:00,10.94,10.9,2,-2.01
 18/12/2018 00:00:00,10.94,10.9,2,-2.02
 18/12/2018 00:15:00,10.84,10.9,2,-2.35
 18/12/2018 00:30:00,10.76,10.9,2,-2.42
 18/12/2018 00:45:00,10.75,10.9,2,-2.47
 18/12/2018 01:00:00,10.77,10.9,2,-2.38
 18/12/2018 01:15:00,10.83,10.9,2,-2.38
 18/12/2018 01:30:00,10.9,10.9,2,-2.38
 18/12/2018 01:45:00,10.92,10.9,2,-2.38
 18/12/2018 02:00:00,10.92,10.9,2,-2.38
 18/12/2018 02:15:00,10.91,10.9,2,-2.38
 18/12/2018 02:30:00,10.95,10.9,2,-2.36
 18/12/2018 02:45:00,10.96,10.9,2,-2.32
 18/12/2018 03:00:00,10.97,10.9,2,-2.24
 18/12/2018 03:15:00,10.96,10.9,2,-2.14
 18/12/2018 03:30:00,10.99,10.9,2,-2.14
 18/12/2018 03:45:00,10.99,10.9,2,-2.14
 18/12/2018 04:00:00,11.0,10.9,2,-2.04
 18/12/2018 04:15:00,10.94,10.9,2,-2.01
 18/12/2018 04:30:00,10.94,10.9,2,-2.01
 18/12/2018 04:45:00,10.94,10.9,2,-2.01
 18/12/2018 05:00:00,10.93,10.9,2,-2.01
 18/12/2018 05:15:00,10.94,10.9,2,-2.01
 18/12/2018 05:30:00,10.91,10.9,2,-2.01
 18/12/2018 05:45:00,10.84,10.9,2,-2.04
 18/12/2018 06:00:00,10.86,10.9,2,-2.14
 18/12/2018 06:15:00,10.81,10.9,2,-2.24
 18/12/2018 06:30:00,10.81,10.9,2,-2.35
 18/12/2018 06:45:00,10.81,10.9,2,-2.5
 18/12/2018 07:00:00,10.82,10.9,2,-2.67
 18/12/2018 07:15:00,10.93,10.9,2,-2.8
 18/12/2018 07:30:00,10.93,10.9,2,-2.78
 18/12/2018 07:45:00,10.9,10.9,2,-2.9
 18/12/2018 08:00:00,10.87,10.9,2,-2.89
 18/12/2018 08:15:00,10.84,10.9,2,-2.82
 18/12/2018 08:30:00,10.83,10.9,2,-2.88
 18/12/2018 08:45:00,10.83,10.9,2,-2.85
 18/12/2018 09:00:00,10.82,10.9,2,-2.75
 18/12/2018 09:15:00,10.79,10.9,2,-2.75
 18/12/2018 09:30:00,10.8,10.9,2,-2.62
 18/12/2018 09:45:00,10.84,10.9,2,-2.64
 18/12/2018 10:00:00,10.84,10.9,2,-2.75
 18/12/2018 10:15:00,10.86,10.9,2,-2.73
 18/12/2018 10:30:00,10.86,10.9,2,-2.67
 18/12/2018 10:45:00,10.87,10.9,2,-2.68
 18/12/2018 11:00:00,10.84,10.9,2,-2.65
 18/12/2018 11:15:00,10.83,10.9,2,-2.65
 18/12/2018 11:30:00,10.84,10.9,2,-2.72
 18/12/2018 11:45:00,10.83,10.9,2,-2.75
 18/12/2018 12:00:00,10.82,10.9,2,-2.76
 18/12/2018 12:15:00,10.8,10.9,2,-2.85
 18/12/2018 12:30:00,10.8,10.9,2,-2.86
 18/12/2018 12:45:00,10.83,10.9,2,-2.88
 18/12/2018 13:00:00,10.84,10.9,2,-2.88
 18/12/2018 13:15:00,10.87,10.9,2,-2.88
 18/12/2018 13:30:00,10.89,10.9,2,-2.81
 18/12/2018 13:45:00,10.88,10.9,2,-2.75
 18/12/2018 14:00:00,10.87,10.9,2,-2.75
 18/12/2018 14:15:00,10.86,10.9,2,-2.75
 18/12/2018 14:30:00,10.89,10.9,2,-2.75
 18/12/2018 14:45:00,10.92,10.9,2,-2.75
 18/12/2018 15:00:00,10.91,10.9,2,-2.75
 18/12/2018 15:15:00,10.92,10.9,2,-2.75
 18/12/2018 15:30:00,10.87,10.9,2,-2.77
 18/12/2018 15:45:00,10.86,10.9,2,-2.85
 18/12/2018 16:00:00,10.84,10.9,2,-2.94
 18/12/2018 16:15:00,10.8,10.9,2,-3.11
 18/12/2018 16:30:00,10.96,10.9,2,-3.34
 18/12/2018 16:45:00,10.98,10.9,2,-3.56
 18/12/2018 17:00:00,10.99,10.9,2,-3.65
 18/12/2018 17:15:00,11.01,10.9,2,-3.7
 18/12/2018 17:30:00,11.01,10.9,2,-3.73
 18/12/2018 17:45:00,11.04,10.9,2,-3.75
 18/12/2018 18:00:00,11.05,10.9,2,-3.75
 18/12/2018 18:15:00,10.95,10.9,2,-3.79
 18/12/2018 18:30:00,11.01,10.9,2,-3.89
 18/12/2018 18:45:00,11.0,10.9,2,-3.78
 18/12/2018 19:00:00,11.04,10.9,2,-3.72
 18/12/2018 19:15:00,10.93,10.9,2,-3.57
 18/12/2018 19:30:00,10.93,10.9,2,-3.45
 18/12/2018 19:45:00,10.86,10.9,2,-3.35
 18/12/2018 20:00:00,10.9,10.9,2,-3.34
 18/12/2018 20:15:00,10.89,10.9,2,-3.22
 18/12/2018 20:30:00,10.92,10.9,2,-3.22
 18/12/2018 20:45:00,10.96,10.9,2,-3.18
 18/12/2018 21:00:00,10.98,10.9,2,-3.07
 18/12/2018 21:15:00,11.03,10.9,2,-3.02
 18/12/2018 21:30:00,10.94,10.9,2,-2.95
 18/12/2018 21:45:00,10.87,10.9,2,-2.77
 18/12/2018 22:00:00,10.81,10.9,2,-2.65
 18/12/2018 22:15:00,10.85,10.9,2,-2.61
 18/12/2018 22:30:00,10.9,10.9,2,-2.49
 18/12/2018 22:45:00,10.95,10.9,2,-2.38
 18/12/2018 23:00:00,10.98,10.9,2,-2.32
 18/12/2018 23:15:00,10.99,10.9,2,-2.24
 18/12/2018 23:30:00,11.01,10.9,2,-2.2
 18/12/2018 23:45:00,11.02,10.9,2,-2.14
 19/12/2018 00:00:00,11.05,10.9,2,-2.14
 19/12/2018 00:15:00,10.97,10.9,2,-2.35
 19/12/2018 00:30:00,10.96,10.9,2,-2.51
 19/12/2018 00:45:00,10.94,10.9,2,-2.51
 19/12/2018 01:00:00,10.95,10.9,2,-2.51
 19/12/2018 01:15:00,11.0,10.9,2,-2.46
 19/12/2018 01:30:00,11.02,10.9,2,-2.38
 19/12/2018 01:45:00,11.04,10.9,2,-2.38
 19/12/2018 02:00:00,11.02,10.9,2,-2.38
 19/12/2018 02:15:00,11.01,10.9,2,-2.38
 19/12/2018 02:30:00,11.03,10.9,2,-2.32
 19/12/2018 02:45:00,11.04,10.9,2,-2.35
 19/12/2018 03:00:00,11.01,10.9,2,-2.26
 19/12/2018 03:15:00,10.96,10.9,2,-2.18
 19/12/2018 03:30:00,10.98,10.9,2,-2.12
 19/12/2018 03:45:00,11.0,10.9,2,-2.04
 19/12/2018 04:00:00,10.96,10.9,2,-2.04
 19/12/2018 04:15:00,10.93,10.9,2,-2.04
 19/12/2018 04:30:00,10.94,10.9,2,-2.04
 19/12/2018 04:45:00,10.93,10.9,2,-1.99
 19/12/2018 05:00:00,10.92,10.9,2,-1.94
 19/12/2018 05:15:00,10.89,10.9,2,-1.94
 19/12/2018 05:30:00,10.9,10.9,2,-1.94
 19/12/2018 05:45:00,10.88,10.9,2,-1.94
 19/12/2018 06:00:00,10.84,10.9,2,-2.0
 19/12/2018 06:15:00,10.82,10.9,2,-2.25
 19/12/2018 06:30:00,10.81,10.9,2,-2.46
 19/12/2018 06:45:00,10.8,10.9,2,-2.57
 19/12/2018 07:00:00,10.87,10.9,2,-2.68
 19/12/2018 07:15:00,10.82,10.9,2,-2.78
 19/12/2018 07:30:00,10.88,10.9,2,-2.85
 19/12/2018 07:45:00,10.81,10.9,2,-2.87
 19/12/2018 08:00:00,10.83,10.9,2,-2.86
 19/12/2018 08:15:00,10.8,10.9,2,-2.81
 19/12/2018 08:30:00,10.79,10.9,2,-2.8
 19/12/2018 08:45:00,10.78,10.9,2,-2.64
 19/12/2018 09:00:00,10.8,10.9,2,-2.68
 19/12/2018 09:15:00,10.79,10.9,2,-2.58
 19/12/2018 09:30:00,10.8,10.9,2,-2.58
 19/12/2018 09:45:00,10.84,10.9,2,-2.38
 19/12/2018 10:00:00,10.91,10.9,2,-2.19
 19/12/2018 10:15:00,10.98,10.9,2,-2.04
 19/12/2018 10:30:00,10.99,10.9,2,-1.96
 19/12/2018 10:45:00,10.98,10.9,2,-1.83
 19/12/2018 11:00:00,11.01,10.9,2,-1.79
 19/12/2018 11:15:00,11.0,10.9,2,-1.92
 19/12/2018 11:30:00,10.99,10.9,2,-2.01
 19/12/2018 11:45:00,11.0,10.9,2,-1.79
 19/12/2018 12:00:00,11.01,10.9,2,-2.15
 19/12/2018 12:15:00,10.99,10.9,2,-2.28
 19/12/2018 12:30:00,11.0,10.9,2,-2.3
 19/12/2018 12:45:00,11.02,10.9,2,-2.41
 19/12/2018 13:00:00,11.03,10.9,2,-2.17
 19/12/2018 13:15:00,11.05,10.9,2,-1.91
 19/12/2018 13:30:00,11.04,10.9,2,-2.18
 19/12/2018 13:45:00,11.04,10.9,2,-2.34
 19/12/2018 14:00:00,10.99,10.9,2,-2.35
 19/12/2018 14:15:00,10.95,10.9,2,-2.43
 19/12/2018 14:30:00,10.93,10.9,2,-2.54
 19/12/2018 14:45:00,10.9,10.9,2,-2.59
 19/12/2018 15:00:00,10.91,10.9,2,-2.48
 19/12/2018 15:15:00,10.9,10.9,2,-2.5
 19/12/2018 15:30:00,10.91,10.9,2,-2.58
 19/12/2018 15:45:00,10.87,10.9,2,-2.62
 19/12/2018 16:00:00,10.85,10.9,2,-2.81
 19/12/2018 16:15:00,10.85,10.9,2,-3.04
 19/12/2018 16:30:00,10.79,10.9,2,-3.21
 19/12/2018 16:45:00,10.82,10.9,2,-3.33
 19/12/2018 17:00:00,10.82,10.9,2,-3.45
 19/12/2018 17:15:00,10.83,10.9,2,-3.61
 19/12/2018 17:30:00,10.84,10.9,2,-3.66
 19/12/2018 17:45:00,10.85,10.9,2,-3.7
 19/12/2018 18:00:00,10.86,10.9,2,-3.71
 19/12/2018 18:15:00,10.87,10.9,2,-3.73
 19/12/2018 18:30:00,10.9,10.9,2,-3.71
 19/12/2018 18:45:00,10.91,10.9,2,-3.72
 19/12/2018 19:00:00,10.9,10.9,2,-3.63
 19/12/2018 19:15:00,10.93,10.9,2,-3.6
 19/12/2018 19:30:00,10.91,10.9,2,-3.43
 19/12/2018 19:45:00,10.95,10.9,2,-3.37
 19/12/2018 20:00:00,10.91,10.9,2,-3.28
 19/12/2018 20:15:00,10.91,10.9,2,-3.32
 19/12/2018 20:30:00,10.95,10.9,2,-3.26
 19/12/2018 20:45:00,10.94,10.9,2,-3.14
 19/12/2018 21:00:00,10.92,10.9,2,-3.05
 19/12/2018 21:15:00,10.92,10.9,2,-3.0
 19/12/2018 21:30:00,10.97,10.9,2,-2.91
 19/12/2018 21:45:00,11.04,10.9,2,-2.88
 19/12/2018 22:00:00,10.97,10.9,2,-2.71
 19/12/2018 22:15:00,10.9,10.9,2,-2.57
 19/12/2018 22:30:00,10.91,10.9,2,-2.52
 19/12/2018 22:45:00,10.92,10.9,2,-2.41
 19/12/2018 23:00:00,10.9,10.9,2,-2.28
 19/12/2018 23:15:00,10.92,10.9,2,-2.28
 19/12/2018 23:30:00,10.92,10.9,2,-2.16
 19/12/2018 23:45:00,10.9,10.9,2,-2.14
 20/12/2018 00:00:00,10.92,10.9,2,-2.14
 20/12/2018 00:15:00,10.84,10.9,2,-2.39
 20/12/2018 00:30:00,10.82,10.9,2,-2.49
 20/12/2018 00:45:00,10.81,10.9,2,-2.51
 20/12/2018 01:00:00,10.82,10.9,2,-2.41
 20/12/2018 01:15:00,10.83,10.9,2,-2.41
 20/12/2018 01:30:00,10.84,10.9,2,-2.41
 20/12/2018 01:45:00,10.88,10.9,2,-2.41
 20/12/2018 02:00:00,10.9,10.9,2,-2.41
 20/12/2018 02:15:00,10.9,10.9,2,-2.41
 20/12/2018 02:30:00,10.9,10.9,2,-2.38
 20/12/2018 02:45:00,10.92,10.9,2,-2.38
 20/12/2018 03:00:00,10.94,10.9,2,-2.3
 20/12/2018 03:15:00,10.95,10.9,2,-2.28
 20/12/2018 03:30:00,10.98,10.9,2,-2.18
 20/12/2018 03:45:00,11.0,10.9,2,-2.18
 20/12/2018 04:00:00,11.01,10.9,2,-2.18
 20/12/2018 04:15:00,11.0,10.9,2,-2.18
 20/12/2018 04:30:00,10.99,10.9,2,-2.15
 20/12/2018 04:45:00,11.0,10.9,2,-2.04
 20/12/2018 05:00:00,11.01,10.9,2,-2.04
 20/12/2018 05:15:00,10.96,10.9,2,-2.04
 20/12/2018 05:30:00,10.94,10.9,2,-2.04
 20/12/2018 05:45:00,10.92,10.9,2,-2.06
 20/12/2018 06:00:00,10.92,10.9,2,-2.18
 20/12/2018 06:15:00,10.86,10.9,2,-2.28
 20/12/2018 06:30:00,10.79,10.9,2,-2.35
 20/12/2018 06:45:00,10.8,10.9,2,-2.51
 20/12/2018 07:00:00,10.84,10.9,2,-2.59
 20/12/2018 07:15:00,10.88,10.9,2,-2.61
 20/12/2018 07:30:00,10.89,10.9,2,-2.61
 20/12/2018 07:45:00,10.81,10.9,2,-2.72
 20/12/2018 08:00:00,10.95,10.9,2,-2.81
 20/12/2018 08:15:00,10.94,10.9,2,-2.81
 20/12/2018 08:30:00,10.95,10.9,2,-2.81
 20/12/2018 08:45:00,10.95,10.9,2,-2.77
 20/12/2018 09:00:00,11.02,10.9,2,-2.72
 20/12/2018 09:15:00,11.05,10.9,2,-2.53
 20/12/2018 09:30:00,11.05,10.9,2,-2.48
 20/12/2018 09:45:00,10.87,10.9,2,-2.39
 20/12/2018 10:00:00,10.82,10.9,2,-2.38
 20/12/2018 10:15:00,10.88,10.9,2,-2.3
 20/12/2018 10:30:00,10.84,10.9,2,-2.44
 20/12/2018 10:45:00,10.83,10.9,2,-2.22
 20/12/2018 11:00:00,10.86,10.9,2,-1.93
 20/12/2018 11:15:00,10.87,10.9,2,-1.99
 20/12/2018 11:30:00,10.86,10.9,2,-2.22
 20/12/2018 11:45:00,10.89,10.9,2,-2.2
 20/12/2018 12:00:00,10.89,10.9,2,-2.1
 20/12/2018 12:15:00,10.87,10.9,1,-2.14
 20/12/2018 12:30:00,10.86,10.9,2,-2.11
 20/12/2018 12:45:00,10.85,10.89,2,-2.45
 20/12/2018 13:00:00,10.79,10.89,2,-2.25
 20/12/2018 13:15:00,10.78,10.89,2,-2.2
 20/12/2018 13:30:00,10.87,10.89,2,-2.26
 20/12/2018 13:45:00,10.91,10.89,2,-2.33
 20/12/2018 14:00:00,10.89,10.89,2,-2.25
 20/12/2018 14:15:00,10.87,10.89,2,-2.25
 20/12/2018 14:30:00,10.82,10.89,2,-2.4
 20/12/2018 14:45:00,10.98,10.89,2,-2.54
 20/12/2018 15:00:00,11.0,10.89,2,-2.44
 20/12/2018 15:15:00,10.99,10.89,2,-2.28
 20/12/2018 15:30:00,11.01,10.89,2,-2.39
 20/12/2018 15:45:00,10.97,10.89,2,-2.49
 20/12/2018 16:00:00,10.94,10.89,2,-2.72
 20/12/2018 16:15:00,10.91,10.89,2,-2.88
 20/12/2018 16:30:00,10.88,10.89,2,-3.0
 20/12/2018 16:45:00,10.88,10.89,2,-3.23
 20/12/2018 17:00:00,10.94,10.89,2,-3.38
 20/12/2018 17:15:00,10.93,10.89,2,-3.54
 20/12/2018 17:30:00,10.87,10.89,2,-3.58
