DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/01/2019 11:00:00,11.12,11.03,2,-2.67
 26/01/2019 11:15:00,11.12,11.03,2,-2.6
 26/01/2019 11:30:00,11.14,11.03,2,-2.49
 26/01/2019 11:45:00,11.14,11.03,2,-2.5
 26/01/2019 12:00:00,11.15,11.03,2,-2.32
 26/01/2019 12:15:00,11.15,11.03,2,-2.61
 26/01/2019 12:30:00,11.2,11.03,2,-2.49
 26/01/2019 12:45:00,11.08,11.03,2,-2.48
 26/01/2019 13:00:00,11.03,11.03,2,-2.42
 26/01/2019 13:15:00,10.98,11.03,2,-2.52
 26/01/2019 13:30:00,10.98,11.03,2,-2.6
 26/01/2019 13:45:00,10.98,11.03,2,-2.54
 26/01/2019 14:00:00,11.0,11.03,2,-2.55
 26/01/2019 14:15:00,11.02,11.03,2,-2.55
 26/01/2019 14:30:00,11.03,11.03,2,-2.55
 26/01/2019 14:45:00,10.99,11.03,2,-2.65
 26/01/2019 15:00:00,11.01,11.03,2,-2.7
 26/01/2019 15:15:00,11.11,11.03,2,-2.77
 26/01/2019 15:30:00,11.13,11.03,2,-2.65
 26/01/2019 15:45:00,11.16,11.03,2,-2.8
 26/01/2019 16:00:00,11.06,11.03,2,-2.88
 26/01/2019 16:15:00,10.97,11.03,2,-2.88
 26/01/2019 16:30:00,10.96,11.03,2,-2.91
 26/01/2019 16:45:00,10.91,11.03,2,-3.08
 26/01/2019 17:00:00,11.01,11.03,2,-3.14
 26/01/2019 17:15:00,11.01,11.03,2,-3.29
 26/01/2019 17:30:00,10.94,11.03,2,-3.46
 26/01/2019 17:45:00,10.94,11.03,2,-3.52
 26/01/2019 18:00:00,10.96,11.03,2,-3.56
 26/01/2019 18:15:00,10.94,11.03,2,-3.65
 26/01/2019 18:30:00,11.19,11.03,2,-3.7
 26/01/2019 18:45:00,11.08,11.03,2,-3.6
 26/01/2019 19:00:00,11.01,11.03,2,-3.6
 26/01/2019 19:15:00,10.95,11.03,2,-3.49
 26/01/2019 19:30:00,10.97,11.03,2,-3.39
 26/01/2019 19:45:00,10.99,11.03,2,-3.32
 26/01/2019 20:00:00,10.99,11.03,2,-3.3
 26/01/2019 20:15:00,10.97,11.03,2,-3.17
 26/01/2019 20:30:00,11.01,11.03,2,-3.05
 26/01/2019 20:45:00,11.04,11.03,2,-2.98
 26/01/2019 21:00:00,11.08,11.03,2,-2.87
 26/01/2019 21:15:00,11.1,11.03,2,-2.78
 26/01/2019 21:30:00,11.09,11.03,2,-2.78
 26/01/2019 21:45:00,11.12,11.03,2,-2.7
 26/01/2019 22:00:00,11.14,11.03,2,-2.65
 26/01/2019 22:15:00,11.16,11.03,2,-2.55
 26/01/2019 22:30:00,11.12,11.03,2,-2.53
 26/01/2019 22:45:00,11.05,11.03,2,-2.45
 26/01/2019 23:00:00,11.03,11.03,2,-2.32
 26/01/2019 23:15:00,10.97,11.03,2,-2.31
 26/01/2019 23:30:00,10.91,11.03,2,-2.25
 26/01/2019 23:45:00,10.91,11.03,2,-2.18
 27/01/2019 00:00:00,10.91,11.03,2,-2.24
 27/01/2019 00:15:00,10.92,11.03,2,-2.57
 27/01/2019 00:30:00,10.98,11.03,2,-2.63
 27/01/2019 00:45:00,10.97,11.03,2,-2.58
 27/01/2019 01:00:00,11.03,11.03,2,-2.58
 27/01/2019 01:15:00,11.09,11.03,2,-2.58
 27/01/2019 01:30:00,11.07,11.03,2,-2.58
 27/01/2019 01:45:00,11.07,11.03,2,-2.58
 27/01/2019 02:00:00,11.06,11.03,2,-2.46
 27/01/2019 02:15:00,11.06,11.03,2,-2.45
 27/01/2019 02:30:00,11.05,11.03,2,-2.42
 27/01/2019 02:45:00,11.07,11.03,2,-2.45
 27/01/2019 03:00:00,11.1,11.03,2,-2.32
 27/01/2019 03:15:00,11.12,11.03,2,-2.31
 27/01/2019 03:30:00,11.15,11.03,2,-2.19
 27/01/2019 03:45:00,11.18,11.03,2,-2.18
 27/01/2019 04:00:00,11.18,11.03,2,-2.18
 27/01/2019 04:15:00,11.16,11.03,2,-2.13
 27/01/2019 04:30:00,11.17,11.03,2,-2.04
 27/01/2019 04:45:00,11.17,11.03,2,-2.04
 27/01/2019 05:00:00,11.17,11.03,2,-2.04
 27/01/2019 05:15:00,11.13,11.03,2,-2.04
 27/01/2019 05:30:00,11.18,11.03,2,-2.04
 27/01/2019 05:45:00,11.07,11.03,2,-1.96
 27/01/2019 06:00:00,11.11,11.03,2,-2.01
 27/01/2019 06:15:00,11.06,11.03,2,-2.13
 27/01/2019 06:30:00,11.05,11.03,2,-2.21
 27/01/2019 06:45:00,11.01,11.03,2,-2.21
 27/01/2019 07:00:00,11.02,11.03,2,-2.29
 27/01/2019 07:15:00,10.99,11.03,2,-2.24
 27/01/2019 07:30:00,10.91,11.03,2,-2.33
 27/01/2019 07:45:00,10.89,11.03,2,-2.35
 27/01/2019 08:00:00,10.98,11.03,2,-2.42
 27/01/2019 08:15:00,10.95,11.03,2,-2.45
 27/01/2019 08:30:00,10.9,11.03,2,-2.62
 27/01/2019 08:45:00,10.91,11.03,2,-2.71
 27/01/2019 09:00:00,10.96,11.03,2,-2.75
 27/01/2019 09:15:00,11.03,11.03,2,-2.64
 27/01/2019 09:30:00,11.03,11.03,2,-2.81
 27/01/2019 09:45:00,10.96,11.03,2,-2.87
 27/01/2019 10:00:00,10.94,11.03,2,-2.96
 27/01/2019 10:15:00,10.91,11.03,2,-2.94
 27/01/2019 10:30:00,10.99,11.03,2,-2.76
 27/01/2019 10:45:00,11.01,11.03,2,-2.41
 27/01/2019 11:00:00,11.01,11.03,2,-2.67
 27/01/2019 11:15:00,10.98,11.03,2,-2.71
 27/01/2019 11:30:00,11.01,11.03,2,-2.4
 27/01/2019 11:45:00,11.02,11.03,2,-2.24
 27/01/2019 12:00:00,11.03,11.03,2,-2.29
 27/01/2019 12:15:00,11.02,11.03,2,-2.56
 27/01/2019 12:30:00,11.02,11.03,2,-2.65
 27/01/2019 12:45:00,10.99,11.03,2,-2.95
 27/01/2019 13:00:00,11.0,11.03,2,-2.76
 27/01/2019 13:15:00,11.04,11.03,2,-2.78
 27/01/2019 13:30:00,11.07,11.03,2,-2.77
 27/01/2019 13:45:00,11.07,11.03,2,-2.56
 27/01/2019 14:00:00,11.1,11.03,2,-2.36
 27/01/2019 14:15:00,11.12,11.03,2,-2.15
 27/01/2019 14:30:00,11.09,11.03,2,-2.31
 27/01/2019 14:45:00,11.1,11.03,2,-2.58
 27/01/2019 15:00:00,11.08,11.03,2,-2.7
 27/01/2019 15:15:00,11.08,11.03,2,-2.73
 27/01/2019 15:30:00,11.06,11.03,2,-2.81
 27/01/2019 15:45:00,11.03,11.03,2,-2.94
 27/01/2019 16:00:00,11.02,11.03,2,-2.94
 27/01/2019 16:15:00,11.0,11.03,2,-3.04
 27/01/2019 16:30:00,11.03,11.03,2,-3.26
 27/01/2019 16:45:00,11.03,11.03,2,-3.45
 27/01/2019 17:00:00,11.0,11.03,2,-3.56
 27/01/2019 17:15:00,11.01,11.03,2,-3.74
 27/01/2019 17:30:00,11.02,11.03,2,-3.87
 27/01/2019 17:45:00,11.09,11.03,2,-3.95
 27/01/2019 18:00:00,11.1,11.03,2,-3.95
 27/01/2019 18:15:00,11.13,11.03,2,-3.9
 27/01/2019 18:30:00,11.2,11.03,2,-3.84
 27/01/2019 18:45:00,11.1,11.03,2,-3.78
 27/01/2019 19:00:00,11.05,11.03,2,-3.72
 27/01/2019 19:15:00,11.07,11.03,2,-3.61
 27/01/2019 19:30:00,11.13,11.03,2,-3.54
 27/01/2019 19:45:00,11.17,11.03,2,-3.51
 27/01/2019 20:00:00,11.19,11.03,2,-3.46
 27/01/2019 20:15:00,11.09,11.03,2,-3.22
 27/01/2019 20:30:00,11.05,11.03,2,-3.18
 27/01/2019 20:45:00,11.06,11.03,2,-3.14
 27/01/2019 21:00:00,11.09,11.03,2,-3.05
 27/01/2019 21:15:00,11.08,11.03,2,-2.95
 27/01/2019 21:30:00,11.12,11.03,2,-2.83
 27/01/2019 21:45:00,11.12,11.03,2,-2.75
 27/01/2019 22:00:00,11.12,11.03,2,-2.63
 27/01/2019 22:15:00,11.12,11.03,2,-2.53
 27/01/2019 22:30:00,11.13,11.03,2,-2.46
 27/01/2019 22:45:00,11.15,11.03,2,-2.35
 27/01/2019 23:00:00,11.11,11.03,2,-2.32
 27/01/2019 23:15:00,11.08,11.03,2,-2.29
 27/01/2019 23:30:00,11.1,11.03,2,-2.2
 27/01/2019 23:45:00,11.09,11.03,2,-2.08
 28/01/2019 00:00:00,11.06,11.03,2,-2.1
 28/01/2019 00:00:00,11.06,11.03,2,-2.1
 28/01/2019 00:15:00,10.95,11.03,2,-2.43
 28/01/2019 00:30:00,10.94,11.03,2,-2.59
 28/01/2019 00:45:00,10.93,11.03,2,-2.61
 28/01/2019 01:00:00,10.94,11.03,2,-2.61
 28/01/2019 01:15:00,10.96,11.03,2,-2.61
 28/01/2019 01:30:00,10.98,11.03,2,-2.61
 28/01/2019 01:45:00,11.01,11.03,2,-2.61
 28/01/2019 02:00:00,11.04,11.03,2,-2.5
 28/01/2019 02:15:00,10.98,11.03,2,-2.53
 28/01/2019 02:30:00,10.98,11.03,2,-2.53
 28/01/2019 02:45:00,10.98,11.03,2,-2.48
 28/01/2019 03:00:00,10.99,11.03,2,-2.48
 28/01/2019 03:15:00,11.01,11.03,2,-2.45
 28/01/2019 03:30:00,11.03,11.03,2,-2.35
 28/01/2019 03:45:00,11.05,11.03,2,-2.35
 28/01/2019 04:00:00,11.06,11.03,2,-2.35
 28/01/2019 04:15:00,11.07,11.03,2,-2.29
 28/01/2019 04:30:00,11.08,11.03,2,-2.21
 28/01/2019 04:45:00,11.08,11.03,2,-2.21
 28/01/2019 05:00:00,11.06,11.03,2,-2.2
 28/01/2019 05:15:00,11.07,11.03,2,-2.11
 28/01/2019 05:30:00,11.08,11.03,2,-2.18
 28/01/2019 05:45:00,11.06,11.03,2,-2.18
 28/01/2019 06:00:00,11.04,11.03,2,-2.22
 28/01/2019 06:15:00,10.97,11.03,2,-2.41
 28/01/2019 06:30:00,10.97,11.03,2,-2.52
 28/01/2019 06:45:00,10.93,11.03,2,-2.67
 28/01/2019 07:00:00,10.93,11.03,2,-2.9
 28/01/2019 07:15:00,10.97,11.03,2,-3.04
 28/01/2019 07:30:00,10.93,11.03,2,-3.1
 28/01/2019 07:45:00,10.94,11.03,2,-3.12
 28/01/2019 08:00:00,10.92,11.03,2,-3.1
 28/01/2019 08:15:00,10.94,11.03,2,-3.03
 28/01/2019 08:30:00,11.02,11.03,2,-3.0
 28/01/2019 08:45:00,11.02,11.03,2,-2.75
 28/01/2019 09:00:00,11.03,11.03,2,-2.65
 28/01/2019 09:15:00,11.02,11.03,2,-2.49
 28/01/2019 09:30:00,11.05,11.03,2,-2.42
 28/01/2019 09:45:00,11.07,11.03,2,-2.17
 28/01/2019 10:00:00,11.08,11.03,2,-2.22
 28/01/2019 10:15:00,11.11,11.03,2,-2.08
 28/01/2019 10:30:00,11.13,11.03,2,-1.98
 28/01/2019 10:45:00,11.08,11.03,2,-1.92
 28/01/2019 11:00:00,11.08,11.03,2,-1.97
 28/01/2019 11:15:00,11.09,11.03,2,-1.71
 28/01/2019 11:30:00,11.1,11.03,2,-1.67
 28/01/2019 11:45:00,11.08,11.03,2,-2.11
 28/01/2019 12:00:00,11.09,11.03,2,-1.43
 28/01/2019 12:15:00,11.09,11.03,2,-1.6
 28/01/2019 12:30:00,11.1,11.03,2,-1.49
 28/01/2019 12:45:00,11.11,11.03,2,-1.64
 28/01/2019 13:00:00,11.11,11.03,2,-1.72
 28/01/2019 13:15:00,11.12,11.03,2,-1.67
 28/01/2019 13:30:00,11.14,11.03,2,-1.43
 28/01/2019 13:45:00,11.15,11.03,2,-1.33
 28/01/2019 14:00:00,11.14,11.03,2,-1.57
 28/01/2019 14:15:00,11.08,11.03,2,-1.95
 28/01/2019 14:30:00,11.07,11.03,2,-2.2
 28/01/2019 14:45:00,11.05,11.03,2,-2.48
 28/01/2019 15:00:00,11.07,11.03,2,-2.5
 28/01/2019 15:15:00,11.06,11.03,2,-2.58
 28/01/2019 15:30:00,11.08,11.03,2,-2.51
 28/01/2019 15:45:00,11.05,11.03,2,-2.52
 28/01/2019 16:00:00,11.06,11.03,2,-2.71
 28/01/2019 16:15:00,11.08,11.03,2,-2.91
 28/01/2019 16:30:00,11.11,11.03,2,-3.03
 28/01/2019 16:45:00,11.13,11.03,2,-3.22
 28/01/2019 17:00:00,11.1,11.03,2,-3.44
 28/01/2019 17:15:00,11.08,11.03,2,-3.58
 28/01/2019 17:30:00,11.04,11.03,2,-3.77
 28/01/2019 17:45:00,11.05,11.03,2,-3.79
 28/01/2019 18:00:00,11.06,11.03,2,-3.86
 28/01/2019 18:15:00,11.06,11.03,2,-3.87
 28/01/2019 18:30:00,11.09,11.03,2,-3.8
 28/01/2019 18:45:00,11.13,11.03,2,-3.82
 28/01/2019 19:00:00,11.16,11.03,2,-3.77
 28/01/2019 19:15:00,11.19,11.03,2,-3.78
 28/01/2019 19:30:00,11.13,11.03,2,-3.7
 28/01/2019 19:45:00,11.08,11.03,2,-3.53
 28/01/2019 20:00:00,11.1,11.03,2,-3.51
 28/01/2019 20:15:00,11.05,11.03,2,-3.42
 28/01/2019 20:30:00,11.04,11.03,2,-3.3
 28/01/2019 20:45:00,11.04,11.03,2,-3.25
 28/01/2019 21:00:00,11.05,11.03,2,-3.08
 28/01/2019 21:15:00,11.08,11.03,2,-3.02
 28/01/2019 21:30:00,11.13,11.03,2,-3.02
 28/01/2019 21:45:00,11.12,11.03,2,-2.89
 28/01/2019 22:00:00,11.08,11.03,2,-2.85
 28/01/2019 22:15:00,11.07,11.03,2,-2.74
 28/01/2019 22:30:00,11.12,11.03,2,-2.6
 28/01/2019 22:45:00,11.12,11.03,2,-2.48
 28/01/2019 23:00:00,11.16,11.03,2,-2.35
 28/01/2019 23:15:00,11.16,11.03,2,-2.35
 28/01/2019 23:30:00,11.12,11.03,2,-2.25
 28/01/2019 23:45:00,11.06,11.03,2,-2.21
 29/01/2019 00:00:00,11.06,11.03,2,-2.21
 29/01/2019 00:15:00,10.94,11.03,2,-2.45
 29/01/2019 00:30:00,10.9,11.03,2,-2.58
 29/01/2019 00:45:00,11.01,10.93,1,-2.71
 29/01/2019 01:00:00,10.94,10.9,1,-2.67
 29/01/2019 01:15:00,10.96,10.9,1,-2.62
 29/01/2019 01:30:00,10.98,10.9,1,-2.51
 29/01/2019 01:45:00,11.01,10.9,1,-2.51
 29/01/2019 02:00:00,11.03,10.9,1,-2.51
 29/01/2019 02:15:00,11.03,10.9,1,-2.51
 29/01/2019 02:30:00,11.04,10.9,1,-2.51
 29/01/2019 02:45:00,11.04,10.9,1,-2.51
 29/01/2019 03:00:00,11.04,10.9,1,-2.51
 29/01/2019 03:15:00,11.04,10.9,1,-2.51
 29/01/2019 03:30:00,10.95,10.9,1,-2.25
 29/01/2019 03:45:00,10.86,10.9,1,-2.24
 29/01/2019 04:00:00,10.86,10.9,1,-2.24
 29/01/2019 04:15:00,10.86,10.9,1,-2.24
 29/01/2019 04:30:00,10.86,10.9,1,-2.24
 29/01/2019 04:45:00,10.86,10.9,1,-2.24
 29/01/2019 05:00:00,10.86,10.9,1,-2.24
 29/01/2019 05:15:00,10.88,10.9,1,-2.19
 29/01/2019 05:30:00,10.9,10.9,1,-2.11
 29/01/2019 05:45:00,10.89,10.9,1,-2.16
 29/01/2019 06:00:00,10.89,10.9,1,-2.21
 29/01/2019 06:15:00,10.89,10.9,1,-2.42
 29/01/2019 06:30:00,10.85,10.9,1,-2.48
 29/01/2019 06:45:00,10.84,10.9,1,-2.72
 29/01/2019 07:00:00,10.8,10.9,1,-2.92
 29/01/2019 07:15:00,10.87,10.9,1,-2.95
 29/01/2019 07:30:00,10.88,10.9,1,-2.95
 29/01/2019 07:45:00,10.87,10.9,1,-3.0
 29/01/2019 08:00:00,10.86,10.9,1,-3.08
 29/01/2019 08:15:00,10.86,10.9,1,-3.08
 29/01/2019 08:30:00,10.86,10.9,1,-3.08
 29/01/2019 08:45:00,10.86,10.9,1,-3.08
 29/01/2019 09:00:00,10.86,10.9,1,-3.08
 29/01/2019 09:15:00,10.86,10.9,1,-3.08
 29/01/2019 09:30:00,10.86,10.9,1,-3.08
 29/01/2019 09:45:00,10.86,10.9,1,-3.08
 29/01/2019 10:00:00,10.86,10.9,1,-3.08
 29/01/2019 10:15:00,10.86,10.9,1,-3.08
 29/01/2019 10:30:00,10.86,10.9,1,-3.08
 29/01/2019 10:45:00,10.86,10.9,1,-3.08
 29/01/2019 11:00:00,10.86,10.9,1,-3.08
 29/01/2019 11:15:00,10.96,10.9,1,-2.81
 29/01/2019 11:30:00,11.0,10.9,1,-2.65
 29/01/2019 11:45:00,11.0,10.9,1,-2.65
 29/01/2019 12:00:00,11.0,10.9,1,-2.65
 29/01/2019 12:15:00,11.0,10.9,1,-2.65
 29/01/2019 12:30:00,11.01,10.9,1,-2.68
 29/01/2019 12:45:00,11.0,10.9,1,-2.71
 29/01/2019 13:00:00,11.02,10.9,1,-2.71
 29/01/2019 13:15:00,11.04,10.9,1,-2.71
 29/01/2019 13:30:00,11.03,10.9,1,-2.76
 29/01/2019 13:45:00,11.01,10.9,1,-2.85
 29/01/2019 14:00:00,10.99,10.9,1,-2.8
 29/01/2019 14:15:00,10.97,10.9,1,-2.71
 29/01/2019 14:30:00,10.94,10.9,1,-2.71
 29/01/2019 14:45:00,10.96,10.9,1,-2.77
 29/01/2019 15:00:00,10.96,10.9,1,-2.81
 29/01/2019 15:15:00,10.96,10.9,1,-2.81
 29/01/2019 15:30:00,10.96,10.9,1,-2.81
 29/01/2019 15:45:00,10.96,10.9,1,-2.81
 29/01/2019 16:00:00,10.96,10.9,1,-2.81
 29/01/2019 16:15:00,10.96,10.9,1,-2.81
 29/01/2019 16:30:00,10.96,10.9,1,-2.81
 29/01/2019 16:45:00,10.96,10.9,1,-2.81
 29/01/2019 17:00:00,10.96,10.9,1,-2.81
 29/01/2019 17:15:00,10.96,10.9,1,-2.81
 29/01/2019 17:30:00,10.96,10.9,1,-2.81
 29/01/2019 17:45:00,10.96,10.9,1,-2.81
 29/01/2019 18:00:00,10.96,10.9,1,-2.81
 29/01/2019 18:15:00,10.96,10.9,1,-2.81
 29/01/2019 18:30:00,10.96,10.9,1,-2.81
 29/01/2019 18:45:00,10.96,10.9,1,-2.81
 29/01/2019 19:00:00,10.96,10.9,1,-2.81
 29/01/2019 19:15:00,10.96,10.9,1,-2.81
 29/01/2019 19:30:00,10.96,10.9,1,-2.81
 29/01/2019 19:45:00,10.96,10.9,1,-2.81
 29/01/2019 20:00:00,10.96,10.9,1,-2.81
 29/01/2019 20:15:00,10.96,10.9,1,-2.81
 29/01/2019 20:30:00,10.96,10.9,1,-2.81
 29/01/2019 20:45:00,10.96,10.9,1,-2.81
 29/01/2019 21:00:00,10.96,10.9,1,-2.81
 29/01/2019 21:15:00,10.96,10.9,1,-2.81
 29/01/2019 21:30:00,10.96,10.9,1,-2.81
 29/01/2019 21:45:00,10.96,10.9,1,-2.81
 29/01/2019 22:00:00,10.96,10.9,1,-2.81
 29/01/2019 22:15:00,10.96,10.9,1,-2.81
 29/01/2019 22:30:00,10.96,10.9,1,-2.81
 29/01/2019 22:45:00,10.96,10.9,1,-2.81
 29/01/2019 23:00:00,10.96,10.9,1,-2.81
 29/01/2019 23:15:00,10.96,10.9,1,-2.81
 29/01/2019 23:30:00,10.96,10.9,1,-2.81
 29/01/2019 23:45:00,10.96,10.9,1,-2.81
 30/01/2019 00:00:00,10.96,10.9,1,-2.81
 30/01/2019 00:15:00,10.96,10.9,1,-2.81
 30/01/2019 00:30:00,10.96,10.9,1,-2.81
 30/01/2019 00:45:00,10.96,10.9,1,-2.81
 30/01/2019 01:00:00,10.96,10.9,1,-2.81
 30/01/2019 01:15:00,10.96,10.9,1,-2.81
 30/01/2019 01:30:00,10.96,10.9,1,-2.81
 30/01/2019 01:45:00,10.96,10.9,1,-2.81
 30/01/2019 02:00:00,10.96,10.9,1,-2.81
 30/01/2019 02:15:00,10.96,10.9,1,-2.81
 30/01/2019 02:30:00,10.96,10.9,1,-2.81
 30/01/2019 02:45:00,10.96,10.9,1,-2.81
 30/01/2019 03:00:00,10.96,10.9,1,-2.81
 30/01/2019 03:15:00,10.96,10.9,1,-2.81
 30/01/2019 03:30:00,10.96,10.9,1,-2.81
 30/01/2019 03:45:00,10.96,10.9,1,-2.81
 30/01/2019 04:00:00,10.96,10.9,1,-2.81
 30/01/2019 04:15:00,10.96,10.9,1,-2.81
 30/01/2019 04:30:00,10.96,10.9,1,-2.81
 30/01/2019 04:45:00,10.96,10.9,1,-2.81
 30/01/2019 05:00:00,10.96,10.9,1,-2.81
 30/01/2019 05:15:00,10.96,10.9,1,-2.81
 30/01/2019 05:30:00,10.96,10.9,1,-2.81
 30/01/2019 05:45:00,10.96,10.9,1,-2.81
 30/01/2019 06:00:00,10.96,10.9,1,-2.81
 30/01/2019 06:15:00,10.96,10.9,1,-2.81
 30/01/2019 06:30:00,10.96,10.9,1,-2.81
 30/01/2019 06:45:00,10.96,10.9,1,-2.81
 30/01/2019 07:00:00,10.96,10.9,1,-2.81
 30/01/2019 07:15:00,10.96,10.9,1,-2.81
 30/01/2019 07:30:00,10.96,10.9,1,-2.81
 30/01/2019 07:45:00,10.96,10.9,1,-2.81
 30/01/2019 08:00:00,10.96,10.9,1,-2.81
 30/01/2019 08:15:00,10.96,10.9,1,-2.81
 30/01/2019 08:30:00,10.96,10.9,1,-2.81
 30/01/2019 08:45:00,10.96,10.9,1,-2.81
 30/01/2019 09:00:00,10.96,10.9,1,-2.81
 30/01/2019 09:15:00,10.94,10.9,1,-3.0
 30/01/2019 09:30:00,10.9,10.9,1,-3.05
 30/01/2019 09:45:00,10.96,10.9,1,-3.05
 30/01/2019 10:00:00,10.96,10.9,1,-2.98
 30/01/2019 10:15:00,10.95,10.9,1,-2.84
 30/01/2019 10:30:00,10.97,10.9,1,-2.88
 30/01/2019 10:45:00,11.01,10.9,1,-2.71
 30/01/2019 11:00:00,11.01,10.9,1,-2.81
 30/01/2019 11:15:00,10.98,10.9,1,-2.89
 30/01/2019 11:30:00,11.01,10.9,1,-2.81
 30/01/2019 11:45:00,11.02,10.9,1,-2.81
 30/01/2019 12:00:00,11.02,10.9,1,-2.91
 30/01/2019 12:15:00,11.0,10.9,1,-2.92
 30/01/2019 12:30:00,11.02,10.9,1,-2.85
 30/01/2019 12:45:00,11.05,10.9,1,-2.78
 30/01/2019 13:00:00,10.96,10.9,1,-2.53
 30/01/2019 13:15:00,10.98,10.9,1,-2.37
 30/01/2019 13:30:00,10.98,10.9,1,-2.35
 30/01/2019 13:45:00,10.99,10.9,1,-2.24
 30/01/2019 14:00:00,10.97,10.9,1,-2.23
 30/01/2019 14:15:00,10.97,10.9,1,-2.15
 30/01/2019 14:30:00,10.97,10.9,1,-2.01
 30/01/2019 14:45:00,10.98,10.9,1,-2.01
 30/01/2019 15:00:00,10.99,10.9,1,-2.04
 30/01/2019 15:15:00,11.0,10.9,1,-2.15
 30/01/2019 15:30:00,10.99,10.9,1,-2.19
 30/01/2019 15:45:00,10.97,10.9,1,-2.31
 30/01/2019 16:00:00,10.94,10.9,1,-2.52
 30/01/2019 16:15:00,10.9,10.9,1,-2.68
 30/01/2019 16:30:00,10.87,10.9,1,-2.9
 30/01/2019 16:45:00,10.87,10.9,1,-3.07
 30/01/2019 17:00:00,10.87,10.9,1,-3.23
 30/01/2019 17:15:00,10.86,10.9,1,-3.43
 30/01/2019 17:30:00,10.83,10.9,1,-3.63
 30/01/2019 17:45:00,10.96,10.9,1,-3.81
 30/01/2019 18:00:00,11.0,10.9,1,-3.89
 30/01/2019 18:15:00,11.0,10.9,1,-4.01
 30/01/2019 18:30:00,11.01,10.9,1,-4.1
 30/01/2019 18:45:00,11.02,10.9,1,-4.03
 30/01/2019 19:00:00,11.06,10.9,1,-3.95
 30/01/2019 19:15:00,10.96,10.9,1,-3.89
 30/01/2019 19:30:00,10.96,10.9,1,-3.87
 30/01/2019 19:45:00,10.91,10.9,1,-3.78
 30/01/2019 20:00:00,10.96,10.9,1,-3.73
 30/01/2019 20:15:00,10.98,10.9,1,-3.58
 30/01/2019 20:30:00,10.98,10.9,1,-3.58
 30/01/2019 20:45:00,10.99,10.9,1,-3.5
 30/01/2019 21:00:00,11.0,10.9,1,-3.36
 30/01/2019 21:15:00,11.01,10.9,1,-3.29
 30/01/2019 21:30:00,11.04,10.9,1,-3.13
 30/01/2019 21:45:00,11.03,10.9,1,-3.05
 30/01/2019 22:00:00,11.04,10.9,1,-2.94
 30/01/2019 22:15:00,11.04,10.9,1,-2.85
 30/01/2019 22:30:00,10.98,10.9,1,-2.73
 30/01/2019 22:45:00,10.91,10.9,1,-2.61
 30/01/2019 23:00:00,10.9,10.9,1,-2.44
 30/01/2019 23:15:00,10.87,10.9,1,-2.45
 30/01/2019 23:30:00,10.88,10.9,1,-2.3
 30/01/2019 23:45:00,10.9,10.9,1,-2.28
 31/01/2019 00:00:00,10.91,10.9,1,-2.28
 31/01/2019 00:15:00,10.8,10.9,1,-2.59
 31/01/2019 00:30:00,10.87,10.9,1,-2.73
 31/01/2019 00:45:00,10.83,10.9,1,-2.76
 31/01/2019 01:00:00,10.89,10.9,1,-2.82
 31/01/2019 01:15:00,10.97,10.9,1,-2.85
 31/01/2019 01:30:00,10.96,10.9,1,-2.85
 31/01/2019 01:45:00,10.98,10.9,1,-2.85
 31/01/2019 02:00:00,11.0,10.9,1,-2.71
 31/01/2019 02:15:00,10.99,10.9,1,-2.71
 31/01/2019 02:30:00,11.0,10.9,1,-2.71
 31/01/2019 02:45:00,11.0,10.9,1,-2.71
 31/01/2019 03:00:00,11.02,10.9,1,-2.71
 31/01/2019 03:15:00,10.97,10.9,1,-2.59
 31/01/2019 03:30:00,10.99,10.9,1,-2.58
 31/01/2019 03:45:00,11.0,10.9,1,-2.58
 31/01/2019 04:00:00,11.02,10.9,1,-2.58
 31/01/2019 04:15:00,11.02,10.9,1,-2.58
 31/01/2019 04:30:00,11.04,10.9,1,-2.48
 31/01/2019 04:45:00,11.05,10.9,1,-2.45
 31/01/2019 05:00:00,11.06,10.9,1,-2.45
 31/01/2019 05:15:00,11.02,10.9,1,-2.45
 31/01/2019 05:30:00,10.99,10.9,1,-2.42
 31/01/2019 05:45:00,11.01,10.9,1,-2.41
 31/01/2019 06:00:00,10.99,10.9,1,-2.46
 31/01/2019 06:15:00,10.89,10.9,1,-2.65
 31/01/2019 06:30:00,10.85,10.9,1,-2.82
 31/01/2019 06:45:00,10.81,10.9,1,-3.0
 31/01/2019 07:00:00,10.87,10.9,1,-3.14
 31/01/2019 07:15:00,10.86,10.9,1,-3.18
 31/01/2019 07:30:00,10.82,10.9,1,-3.18
 31/01/2019 07:45:00,10.83,10.9,1,-3.18
 31/01/2019 08:00:00,10.8,10.9,1,-3.18
 31/01/2019 08:15:00,10.8,10.9,1,-3.18
 31/01/2019 08:30:00,10.88,10.9,1,-3.09
 31/01/2019 08:45:00,10.91,10.9,1,-3.08
 31/01/2019 09:00:00,10.89,10.9,1,-2.93
 31/01/2019 09:15:00,10.93,10.9,1,-2.96
 31/01/2019 09:30:00,10.97,10.9,1,-3.12
 31/01/2019 09:45:00,10.95,10.9,1,-3.09
 31/01/2019 10:00:00,10.95,10.9,1,-3.02
 31/01/2019 10:15:00,10.99,10.9,1,-3.1
 31/01/2019 10:30:00,11.0,10.9,1,-3.12
 31/01/2019 10:45:00,10.99,10.9,1,-3.04
 31/01/2019 11:00:00,11.0,10.9,1,-3.02
 31/01/2019 11:15:00,11.01,10.9,1,-3.02
 31/01/2019 11:30:00,11.0,10.9,1,-2.99
 31/01/2019 11:45:00,10.99,10.9,1,-3.08
 31/01/2019 12:00:00,10.98,10.9,2,-3.02
 31/01/2019 12:15:00,10.81,10.89,2,-2.98
 31/01/2019 12:30:00,10.84,10.89,2,-2.99
 31/01/2019 12:45:00,10.89,10.89,2,-2.85
 31/01/2019 13:00:00,10.89,10.89,2,-2.86
 31/01/2019 13:15:00,10.89,10.89,2,-2.82
 31/01/2019 13:30:00,10.85,10.89,2,-2.83
 31/01/2019 13:45:00,10.82,10.89,2,-2.86
 31/01/2019 14:00:00,10.91,10.89,2,-2.91
 31/01/2019 14:15:00,10.89,10.89,2,-2.91
 31/01/2019 14:30:00,10.86,10.89,2,-2.91
 31/01/2019 14:45:00,10.89,10.89,2,-2.91
 31/01/2019 15:00:00,10.89,10.89,2,-2.91
 31/01/2019 15:15:00,10.89,10.89,2,-2.96
 31/01/2019 15:30:00,10.9,10.89,2,-3.07
 31/01/2019 15:45:00,10.9,10.89,2,-3.12
 31/01/2019 16:00:00,10.88,10.89,2,-3.15
 31/01/2019 16:15:00,10.85,10.89,2,-3.22
 31/01/2019 16:30:00,10.85,10.89,2,-3.39
 31/01/2019 16:45:00,10.88,10.89,2,-3.51
 31/01/2019 17:00:00,10.86,10.89,2,-3.62
 31/01/2019 17:15:00,10.98,11.05,2,-3.75
 31/01/2019 17:30:00,11.07,11.09,2,-3.89
 31/01/2019 17:45:00,11.06,11.1,2,-4.0
 31/01/2019 18:00:00,11.07,11.09,2,-4.06
 31/01/2019 18:15:00,11.1,11.09,2,-4.12
 31/01/2019 18:30:00,11.11,11.09,2,-4.18
 31/01/2019 18:45:00,11.12,11.09,2,-4.2
 31/01/2019 19:00:00,11.13,11.09,2,-4.09
 31/01/2019 19:15:00,11.17,11.08,1,-4.01
 31/01/2019 19:30:00,11.03,10.9,1,-3.88
 31/01/2019 19:45:00,11.05,10.9,1,-3.79
 31/01/2019 20:00:00,11.04,10.9,1,-3.56
 31/01/2019 20:15:00,11.05,10.9,2,-3.45
 31/01/2019 20:30:00,11.06,10.89,2,-3.35
 31/01/2019 20:45:00,11.04,10.89,2,-3.35
 31/01/2019 21:00:00,10.97,10.89,2,-3.18
 31/01/2019 21:15:00,11.02,10.89,2,-3.18
 31/01/2019 21:30:00,11.02,10.89,2,-3.14
 31/01/2019 21:45:00,10.96,10.89,2,-3.05
 31/01/2019 22:00:00,10.93,10.89,2,-2.97
 31/01/2019 22:15:00,10.96,10.89,2,-2.87
 31/01/2019 22:30:00,10.9,10.89,2,-2.78
 31/01/2019 22:45:00,10.81,10.89,2,-2.68
 31/01/2019 23:00:00,10.84,10.89,2,-2.6
 31/01/2019 23:15:00,10.83,10.89,2,-2.55
 31/01/2019 23:30:00,10.85,10.89,2,-2.46
 31/01/2019 23:45:00,10.81,10.89,2,-2.41
 01/02/2019 00:00:00,10.83,10.89,2,-2.43
 01/02/2019 00:15:00,10.8,10.89,2,-2.78
 01/02/2019 00:30:00,10.8,10.89,2,-2.88
 01/02/2019 00:45:00,10.8,10.89,2,-2.88
 01/02/2019 01:00:00,10.86,10.89,2,-2.88
 01/02/2019 01:15:00,10.98,10.89,2,-2.88
 01/02/2019 01:30:00,10.99,10.89,2,-2.82
 01/02/2019 01:45:00,11.0,10.89,2,-2.75
 01/02/2019 02:00:00,11.01,10.89,2,-2.75
 01/02/2019 02:15:00,11.0,10.89,2,-2.75
 01/02/2019 02:30:00,11.03,10.89,2,-2.75
 01/02/2019 02:45:00,10.98,10.89,2,-2.75
 01/02/2019 03:00:00,10.99,10.89,2,-2.75
 01/02/2019 03:15:00,10.99,10.89,2,-2.75
 01/02/2019 03:30:00,10.93,10.89,2,-2.64
 01/02/2019 03:45:00,10.94,10.89,2,-2.61
 01/02/2019 04:00:00,10.97,10.89,2,-2.53
 01/02/2019 04:15:00,10.96,10.89,2,-2.48
 01/02/2019 04:30:00,10.97,10.89,2,-2.59
 01/02/2019 04:45:00,10.98,10.89,2,-2.48
 01/02/2019 05:00:00,10.99,10.89,2,-2.48
 01/02/2019 05:15:00,10.98,10.89,2,-2.48
 01/02/2019 05:30:00,10.95,10.89,2,-2.48
 01/02/2019 05:45:00,10.92,10.89,2,-2.48
 01/02/2019 06:00:00,10.9,10.89,2,-2.49
 01/02/2019 06:15:00,10.85,10.89,2,-2.61
 01/02/2019 06:30:00,10.86,10.89,2,-2.61
 01/02/2019 06:45:00,10.89,10.89,2,-2.74
 01/02/2019 07:00:00,10.87,10.89,2,-2.81
 01/02/2019 07:15:00,10.83,10.89,2,-2.88
 01/02/2019 07:30:00,10.84,10.89,2,-2.88
 01/02/2019 07:45:00,10.83,10.89,2,-2.99
 01/02/2019 08:00:00,10.82,10.89,2,-3.02
 01/02/2019 08:15:00,10.79,10.89,2,-3.02
 01/02/2019 08:30:00,10.87,10.89,2,-3.02
 01/02/2019 08:45:00,11.02,10.89,2,-3.12
 01/02/2019 09:00:00,11.05,10.89,2,-3.16
 01/02/2019 09:15:00,11.04,10.89,2,-3.25
 01/02/2019 09:30:00,10.99,10.89,2,-3.27
 01/02/2019 09:45:00,11.01,10.89,2,-3.15
 01/02/2019 10:00:00,11.02,10.89,2,-3.15
 01/02/2019 10:15:00,11.03,10.89,2,-3.22
 01/02/2019 10:30:00,11.03,10.89,2,-3.26
 01/02/2019 10:45:00,11.04,10.89,2,-3.22
 01/02/2019 11:00:00,11.03,10.89,2,-3.14
 01/02/2019 11:15:00,11.02,10.89,2,-3.11
 01/02/2019 11:30:00,11.02,10.89,2,-3.18
 01/02/2019 11:45:00,11.02,10.89,2,-3.21
 01/02/2019 12:00:00,11.01,10.89,2,-3.22
 01/02/2019 12:15:00,11.01,10.89,2,-3.35
 01/02/2019 12:30:00,11.05,10.89,2,-3.33
 01/02/2019 12:45:00,11.05,10.89,2,-3.35
 01/02/2019 13:00:00,10.92,10.89,2,-3.23
 01/02/2019 13:15:00,10.95,10.89,2,-3.18
 01/02/2019 13:30:00,10.98,10.89,2,-3.18
 01/02/2019 13:45:00,10.99,10.89,2,-3.02
 01/02/2019 14:00:00,11.02,10.89,2,-3.02
 01/02/2019 14:15:00,11.03,10.97,2,-3.02
 01/02/2019 14:30:00,11.04,11.08,2,-2.9
 01/02/2019 14:45:00,11.05,11.08,2,-2.88
 01/02/2019 15:00:00,11.04,11.09,2,-2.91
 01/02/2019 15:15:00,11.06,11.09,2,-3.02
 01/02/2019 15:30:00,11.07,11.09,2,-3.02
 01/02/2019 15:45:00,11.05,11.09,2,-3.03
 01/02/2019 16:00:00,11.02,11.09,2,-3.1
 01/02/2019 16:15:00,11.02,11.1,2,-3.13
 01/02/2019 16:30:00,11.04,11.1,2,-3.2
 01/02/2019 16:45:00,11.08,11.1,2,-3.35
 01/02/2019 17:00:00,11.15,11.1,2,-3.5
 01/02/2019 17:15:00,11.15,11.1,2,-3.63
 01/02/2019 17:30:00,11.13,11.1,2,-3.77
 01/02/2019 17:45:00,11.13,11.1,2,-3.85
 01/02/2019 18:00:00,11.14,11.09,2,-3.9
 01/02/2019 18:15:00,11.15,11.08,2,-3.89
 01/02/2019 18:30:00,11.16,11.08,2,-4.02
 01/02/2019 18:45:00,11.17,11.09,2,-3.96
 01/02/2019 19:00:00,11.2,11.09,2,-3.92
 01/02/2019 19:15:00,11.2,11.09,2,-3.89
 01/02/2019 19:30:00,11.25,11.09,2,-3.78
 01/02/2019 19:45:00,11.25,11.09,2,-3.64
 01/02/2019 20:00:00,11.17,11.1,2,-3.59
 01/02/2019 20:15:00,11.02,11.1,2,-3.48
 01/02/2019 20:30:00,11.03,11.1,2,-3.48
 01/02/2019 20:45:00,11.06,11.1,2,-3.36
 01/02/2019 21:00:00,11.07,11.09,2,-3.35
 01/02/2019 21:15:00,11.09,11.09,2,-3.26
 01/02/2019 21:30:00,11.03,11.1,2,-3.1
 01/02/2019 21:45:00,11.05,10.96,1,-3.03
 01/02/2019 22:00:00,11.03,10.9,1,-2.95
 01/02/2019 22:15:00,10.97,10.9,1,-2.85
 01/02/2019 22:30:00,10.97,10.9,1,-2.71
 01/02/2019 22:45:00,10.88,10.89,2,-2.68
 01/02/2019 23:00:00,10.8,10.89,2,-2.55
 01/02/2019 23:15:00,10.81,10.89,2,-2.51
 01/02/2019 23:30:00,10.83,10.89,2,-2.41
 01/02/2019 23:45:00,10.83,10.89,2,-2.41
 02/02/2019 00:00:00,10.84,10.89,2,-2.41
 02/02/2019 00:15:00,10.79,10.89,2,-2.75
 02/02/2019 00:30:00,10.84,10.89,2,-2.87
 02/02/2019 00:45:00,10.89,10.89,2,-2.95
 02/02/2019 01:00:00,10.9,10.89,2,-2.95
 02/02/2019 01:15:00,11.01,11.01,2,-2.93
 02/02/2019 01:30:00,11.1,11.08,2,-2.81
 02/02/2019 01:45:00,11.11,11.08,2,-2.81
 02/02/2019 02:00:00,11.13,11.08,2,-2.81
 02/02/2019 02:15:00,11.12,11.08,2,-2.81
 02/02/2019 02:30:00,11.13,11.08,2,-2.76
 02/02/2019 02:45:00,11.15,11.08,2,-2.64
 02/02/2019 03:00:00,11.18,11.08,2,-2.55
 02/02/2019 03:15:00,11.2,11.08,2,-2.55
 02/02/2019 03:30:00,11.23,11.08,2,-2.55
 02/02/2019 03:45:00,11.24,11.08,2,-2.52
 02/02/2019 04:00:00,11.17,11.08,2,-2.41
 02/02/2019 04:15:00,11.15,11.09,2,-2.41
 02/02/2019 04:30:00,11.15,11.08,2,-2.41
 02/02/2019 04:45:00,11.17,11.09,2,-2.41
 02/02/2019 05:00:00,11.16,11.1,2,-2.31
 02/02/2019 05:15:00,11.09,11.09,2,-2.31
 02/02/2019 05:30:00,11.08,11.09,2,-2.31
 02/02/2019 05:45:00,11.0,11.09,2,-2.27
 02/02/2019 06:00:00,10.99,11.09,2,-2.3
 02/02/2019 06:15:00,11.02,11.09,2,-2.39
 02/02/2019 06:30:00,10.99,11.09,2,-2.45
 02/02/2019 06:45:00,11.01,11.09,2,-2.51
 02/02/2019 07:00:00,11.07,11.09,2,-2.56
 02/02/2019 07:15:00,11.07,11.09,2,-2.64
 02/02/2019 07:30:00,11.12,11.09,2,-2.71
 02/02/2019 07:45:00,11.13,11.09,2,-2.65
 02/02/2019 08:00:00,11.09,11.09,2,-2.79
 02/02/2019 08:15:00,11.04,11.09,2,-2.81
 02/02/2019 08:30:00,11.03,11.09,2,-2.93
 02/02/2019 08:45:00,11.13,11.09,2,-2.89
 02/02/2019 09:00:00,11.16,11.08,2,-2.86
 02/02/2019 09:15:00,11.18,11.08,2,-2.88
 02/02/2019 09:30:00,11.22,11.09,2,-2.8
 02/02/2019 09:45:00,11.23,11.1,2,-2.78
 02/02/2019 10:00:00,11.26,11.1,2,-2.64
 02/02/2019 10:15:00,11.27,11.1,2,-2.58
 02/02/2019 10:30:00,11.21,11.1,2,-2.48
 02/02/2019 10:45:00,11.04,11.1,2,-2.36
 02/02/2019 11:00:00,11.05,11.09,2,-2.35
 02/02/2019 11:15:00,11.22,11.08,2,-2.3
 02/02/2019 11:30:00,11.24,11.07,2,-2.25
 02/02/2019 11:45:00,11.24,11.09,2,-2.21
 02/02/2019 12:00:00,11.2,11.08,2,-2.13
 02/02/2019 12:15:00,11.03,11.08,2,-2.01
 02/02/2019 12:30:00,11.0,11.08,2,-1.9
 02/02/2019 12:45:00,10.99,11.08,2,-1.86
 02/02/2019 13:00:00,10.98,11.07,1,-1.84
 02/02/2019 13:15:00,11.04,10.9,1,-1.8
 02/02/2019 13:30:00,11.03,10.9,1,-1.69
 02/02/2019 13:45:00,10.96,10.9,1,-1.58
 02/02/2019 14:00:00,10.88,10.9,2,-1.58
 02/02/2019 14:15:00,10.85,10.89,2,-1.58
 02/02/2019 14:30:00,10.83,10.89,2,-1.64
 02/02/2019 14:45:00,10.81,10.89,2,-1.7
 02/02/2019 15:00:00,10.82,10.89,2,-1.87
 02/02/2019 15:15:00,10.77,10.89,2,-2.13
 02/02/2019 15:30:00,10.79,10.89,2,-2.2
 02/02/2019 15:45:00,10.8,10.89,2,-2.23
 02/02/2019 16:00:00,10.77,10.89,2,-2.4
 02/02/2019 16:15:00,10.83,10.89,2,-2.73
 02/02/2019 16:30:00,10.79,10.89,2,-2.93
 02/02/2019 16:45:00,10.82,10.89,2,-3.21
 02/02/2019 17:00:00,10.84,10.89,2,-3.18
 02/02/2019 17:15:00,10.82,10.89,2,-3.3
 02/02/2019 17:30:00,10.94,10.89,2,-3.57
 02/02/2019 17:45:00,10.99,11.05,2,-3.92
 02/02/2019 18:00:00,11.07,11.07,2,-4.02
 02/02/2019 18:15:00,11.08,11.08,2,-3.96
 02/02/2019 18:30:00,11.1,11.08,2,-3.95
 02/02/2019 18:45:00,11.12,11.08,2,-3.89
 02/02/2019 19:00:00,11.1,11.08,2,-3.89
 02/02/2019 19:15:00,11.14,11.08,2,-3.8
 02/02/2019 19:30:00,11.19,11.08,2,-3.71
 02/02/2019 19:45:00,11.23,11.08,2,-3.59
 02/02/2019 20:00:00,11.14,11.08,2,-3.42
 02/02/2019 20:15:00,11.11,11.08,2,-3.41
 02/02/2019 20:30:00,11.11,11.08,2,-3.38
 02/02/2019 20:45:00,11.13,11.08,2,-3.25
 02/02/2019 21:00:00,11.18,11.09,2,-3.13
 02/02/2019 21:15:00,11.17,11.09,2,-3.12
 02/02/2019 21:30:00,11.13,11.1,2,-2.99
 02/02/2019 21:45:00,11.17,11.08,2,-2.98
 02/02/2019 22:00:00,11.14,11.09,2,-2.89
 02/02/2019 22:15:00,11.18,11.09,2,-2.78
 02/02/2019 22:30:00,11.23,11.09,2,-2.71
 02/02/2019 22:45:00,11.23,11.09,2,-2.7
 02/02/2019 23:00:00,11.18,11.09,2,-2.56
 02/02/2019 23:15:00,11.14,11.09,2,-2.54
 02/02/2019 23:30:00,11.03,11.09,2,-2.4
 02/02/2019 23:45:00,10.97,11.1,2,-2.35
 03/02/2019 00:00:00,10.97,11.09,2,-2.36
 03/02/2019 00:15:00,10.97,11.09,2,-2.77
 03/02/2019 00:30:00,11.07,11.1,2,-2.98
 03/02/2019 00:45:00,11.08,11.09,2,-2.98
 03/02/2019 01:00:00,11.16,11.09,2,-2.98
 03/02/2019 01:15:00,11.19,11.09,2,-2.96
 03/02/2019 01:30:00,11.22,11.09,2,-2.85
 03/02/2019 01:45:00,11.24,11.09,2,-2.85
 03/02/2019 02:00:00,11.22,11.09,2,-2.85
 03/02/2019 02:15:00,11.2,11.09,2,-2.85
 03/02/2019 02:30:00,11.21,11.09,2,-2.85
 03/02/2019 02:45:00,11.17,11.09,2,-2.85
 03/02/2019 03:00:00,11.1,11.09,2,-2.76
 03/02/2019 03:15:00,11.08,11.09,2,-2.71
 03/02/2019 03:30:00,11.03,11.1,2,-2.66
 03/02/2019 03:45:00,11.06,11.09,2,-2.58
 03/02/2019 04:00:00,11.09,11.09,1,-2.58
 03/02/2019 04:15:00,11.1,11.09,1,-2.58
 03/02/2019 04:30:00,11.11,11.09,1,-2.61
 03/02/2019 04:45:00,11.11,11.09,1,-2.58
 03/02/2019 05:00:00,11.12,11.09,1,-2.58
 03/02/2019 05:15:00,11.12,11.09,1,-2.58
 03/02/2019 05:30:00,11.14,11.09,1,-2.58
 03/02/2019 05:45:00,11.14,11.09,1,-2.51
 03/02/2019 06:00:00,11.11,11.09,1,-2.51
 03/02/2019 06:15:00,11.06,11.09,1,-2.58
 03/02/2019 06:30:00,11.06,11.09,1,-2.58
 03/02/2019 06:45:00,11.04,11.09,1,-2.58
 03/02/2019 07:00:00,11.03,11.09,1,-2.6
 03/02/2019 07:15:00,11.06,11.09,1,-2.58
 03/02/2019 07:30:00,11.05,11.09,1,-2.66
 03/02/2019 07:45:00,11.05,11.09,1,-2.63
 03/02/2019 08:00:00,11.04,11.09,1,-2.8
 03/02/2019 08:15:00,11.02,11.09,1,-2.88
 03/02/2019 08:30:00,11.04,11.09,1,-2.98
 03/02/2019 08:45:00,11.08,11.09,1,-2.96
 03/02/2019 09:00:00,11.15,11.09,1,-2.83
 03/02/2019 09:15:00,11.14,11.09,1,-2.74
 03/02/2019 09:30:00,11.12,11.09,1,-2.63
 03/02/2019 09:45:00,11.14,11.09,1,-2.57
 03/02/2019 10:00:00,11.13,11.09,1,-2.48
 03/02/2019 10:15:00,11.14,11.09,1,-2.45
 03/02/2019 10:30:00,11.16,11.09,1,-2.35
 03/02/2019 10:45:00,11.22,11.09,1,-2.33
 03/02/2019 11:00:00,11.24,11.09,1,-2.2
 03/02/2019 11:15:00,11.22,11.09,1,-2.06
 03/02/2019 11:30:00,11.22,11.09,1,-2.21
 03/02/2019 11:45:00,11.06,11.09,1,-2.04
 03/02/2019 12:00:00,11.05,11.09,1,-2.2
 03/02/2019 12:15:00,11.05,11.09,1,-2.21
 03/02/2019 12:30:00,11.06,11.09,1,-2.06
 03/02/2019 12:45:00,11.07,11.09,1,-2.0
 03/02/2019 13:00:00,11.09,11.09,1,-1.87
 03/02/2019 13:15:00,10.98,11.09,1,-2.19
 03/02/2019 13:30:00,10.96,11.09,1,-2.57
 03/02/2019 13:45:00,10.97,11.09,1,-2.62
 03/02/2019 14:00:00,10.98,11.09,1,-2.67
 03/02/2019 14:15:00,10.97,11.09,1,-2.73
 03/02/2019 14:30:00,10.98,11.09,1,-2.52
 03/02/2019 14:45:00,10.97,11.09,1,-2.77
 03/02/2019 15:00:00,10.96,11.09,1,-2.85
 03/02/2019 15:15:00,11.06,11.09,1,-3.02
 03/02/2019 15:30:00,11.08,11.09,1,-3.17
 03/02/2019 15:45:00,11.17,11.09,1,-3.18
 03/02/2019 16:00:00,11.18,11.09,1,-3.18
 03/02/2019 16:15:00,11.15,11.09,1,-3.35
 03/02/2019 16:30:00,11.13,11.09,1,-3.47
 03/02/2019 16:45:00,11.22,11.09,1,-3.61
 03/02/2019 17:00:00,11.14,11.09,1,-3.74
 03/02/2019 17:15:00,11.08,11.09,1,-3.85
 03/02/2019 17:30:00,11.05,11.09,1,-3.98
 03/02/2019 17:45:00,11.05,11.09,1,-4.17
 03/02/2019 18:00:00,11.04,11.09,1,-4.09
 03/02/2019 18:15:00,11.06,11.09,1,-4.15
 03/02/2019 18:30:00,11.09,11.09,1,-4.04
 03/02/2019 18:45:00,11.09,11.09,1,-3.94
 03/02/2019 19:00:00,11.11,11.09,1,-3.88
 03/02/2019 19:15:00,11.12,11.09,1,-3.82
 03/02/2019 19:30:00,11.1,11.09,1,-3.75
 03/02/2019 19:45:00,11.16,11.09,1,-3.68
 03/02/2019 20:00:00,11.16,11.09,1,-3.51
 03/02/2019 20:15:00,11.18,11.09,1,-3.4
 03/02/2019 20:30:00,11.2,11.09,1,-3.32
 03/02/2019 20:45:00,11.2,11.09,1,-3.18
 03/02/2019 21:00:00,11.19,11.09,1,-3.12
 03/02/2019 21:15:00,11.15,11.09,1,-3.05
 03/02/2019 21:30:00,11.17,11.09,1,-2.99
 03/02/2019 21:45:00,11.19,11.09,1,-2.86
 03/02/2019 22:00:00,11.18,11.09,1,-2.74
 03/02/2019 22:15:00,11.23,11.09,1,-2.61
 03/02/2019 22:30:00,11.24,11.09,1,-2.55
 03/02/2019 22:45:00,11.23,11.09,1,-2.46
 03/02/2019 23:00:00,11.1,11.09,1,-2.3
 03/02/2019 23:15:00,11.01,11.09,1,-2.25
 03/02/2019 23:30:00,11.0,11.09,1,-2.14
 03/02/2019 23:45:00,11.16,11.09,1,-2.14
 04/02/2019 00:00:00,11.14,11.09,1,-2.14
 04/02/2019 00:00:00,11.14,11.09,1,-2.14
 04/02/2019 00:15:00,11.0,11.09,1,-2.45
 04/02/2019 00:30:00,10.98,11.09,1,-2.55
 04/02/2019 00:45:00,10.97,11.09,1,-2.62
 04/02/2019 01:00:00,10.99,11.09,1,-2.63
 04/02/2019 01:15:00,11.0,11.09,1,-2.65
 04/02/2019 01:30:00,11.01,11.09,1,-2.65
 04/02/2019 01:45:00,11.03,11.09,1,-2.61
 04/02/2019 02:00:00,11.04,11.09,1,-2.51
 04/02/2019 02:15:00,11.01,11.09,1,-2.59
 04/02/2019 02:30:00,11.02,11.09,1,-2.63
 04/02/2019 02:45:00,11.02,11.09,1,-2.63
 04/02/2019 03:00:00,11.05,11.09,1,-2.51
 04/02/2019 03:15:00,11.06,11.09,1,-2.51
 04/02/2019 03:30:00,11.08,11.09,1,-2.51
 04/02/2019 03:45:00,11.09,11.09,1,-2.51
 04/02/2019 04:00:00,11.03,11.09,1,-2.4
 04/02/2019 04:15:00,11.04,11.09,1,-2.38
 04/02/2019 04:30:00,11.05,11.09,1,-2.38
 04/02/2019 04:45:00,11.05,11.09,1,-2.38
 04/02/2019 05:00:00,11.04,11.09,1,-2.38
 04/02/2019 05:15:00,11.02,11.09,1,-2.38
 04/02/2019 05:30:00,11.0,11.09,1,-2.29
 04/02/2019 05:45:00,10.99,11.09,1,-2.32
 04/02/2019 06:00:00,10.97,11.09,1,-2.37
 04/02/2019 06:15:00,11.06,11.09,1,-2.63
 04/02/2019 06:30:00,11.2,11.09,1,-2.69
 04/02/2019 06:45:00,11.2,11.09,1,-2.82
 04/02/2019 07:00:00,11.14,11.09,1,-2.95
 04/02/2019 07:15:00,11.09,11.09,1,-2.95
 04/02/2019 07:30:00,11.06,11.09,1,-3.01
 04/02/2019 07:45:00,11.04,11.09,1,-3.05
 04/02/2019 08:00:00,11.1,11.09,1,-3.14
 04/02/2019 08:15:00,11.15,11.09,1,-3.13
 04/02/2019 08:30:00,11.11,11.09,1,-3.04
 04/02/2019 08:45:00,11.09,11.09,1,-2.99
 04/02/2019 09:00:00,11.16,11.09,1,-2.93
 04/02/2019 09:15:00,11.18,11.09,1,-2.95
 04/02/2019 09:30:00,11.19,11.09,1,-2.83
 04/02/2019 09:45:00,11.2,11.09,1,-2.81
 04/02/2019 10:00:00,11.19,11.09,2,-2.83
 04/02/2019 10:15:00,11.22,11.09,2,-2.85
 04/02/2019 10:30:00,11.25,11.09,2,-2.75
 04/02/2019 10:45:00,11.25,11.09,2,-2.64
 04/02/2019 11:00:00,11.23,11.09,2,-2.46
 04/02/2019 11:15:00,11.05,11.1,2,-2.38
 04/02/2019 11:30:00,11.01,11.08,2,-2.29
 04/02/2019 11:45:00,11.01,11.08,2,-2.31
 04/02/2019 12:00:00,10.99,11.09,2,-2.1
 04/02/2019 12:15:00,10.99,11.1,2,-2.04
 04/02/2019 12:30:00,11.02,11.1,2,-1.92
 04/02/2019 12:45:00,11.04,11.1,2,-2.09
 04/02/2019 13:00:00,11.08,11.11,2,-2.05
 04/02/2019 13:15:00,11.11,11.11,2,-2.17
 04/02/2019 13:30:00,11.02,11.11,2,-1.93
 04/02/2019 13:45:00,11.03,11.1,2,-1.81
 04/02/2019 14:00:00,11.08,11.1,2,-1.89
 04/02/2019 14:15:00,11.09,11.1,2,-2.07
 04/02/2019 14:30:00,11.09,11.11,2,-2.11
 04/02/2019 14:45:00,11.07,11.11,2,-2.17
 04/02/2019 15:00:00,11.16,11.11,2,-2.2
 04/02/2019 15:15:00,11.22,11.1,2,-2.27
 04/02/2019 15:30:00,11.23,11.1,2,-2.13
 04/02/2019 15:45:00,11.2,11.1,2,-2.19
 04/02/2019 16:00:00,11.22,11.09,2,-2.39
 04/02/2019 16:15:00,11.17,11.09,2,-2.63
 04/02/2019 16:30:00,11.14,11.09,2,-2.82
 04/02/2019 16:45:00,11.12,11.09,2,-3.12
 04/02/2019 17:00:00,11.11,11.09,2,-3.21
 04/02/2019 17:15:00,11.1,11.09,2,-3.32
 04/02/2019 17:30:00,11.01,11.09,2,-3.53
 04/02/2019 17:45:00,11.02,11.07,1,-3.75
 04/02/2019 18:00:00,11.01,10.9,1,-3.85
 04/02/2019 18:15:00,11.01,10.9,1,-3.89
 04/02/2019 18:30:00,11.04,10.9,1,-3.88
 04/02/2019 18:45:00,11.06,10.92,2,-3.78
 04/02/2019 19:00:00,11.09,11.08,2,-3.75
 04/02/2019 19:15:00,11.11,11.08,2,-3.66
 04/02/2019 19:30:00,11.15,11.08,2,-3.62
 04/02/2019 19:45:00,11.19,11.08,2,-3.59
 04/02/2019 20:00:00,11.23,11.08,2,-3.51
 04/02/2019 20:15:00,11.16,11.08,2,-3.34
 04/02/2019 20:30:00,11.19,11.08,2,-3.27
 04/02/2019 20:45:00,11.15,11.08,2,-3.2
 04/02/2019 21:00:00,11.17,11.08,2,-3.12
 04/02/2019 21:15:00,11.18,11.09,2,-3.06
 04/02/2019 21:30:00,11.17,11.09,2,-2.94
 04/02/2019 21:45:00,11.21,11.09,2,-2.85
 04/02/2019 22:00:00,11.19,11.09,2,-2.74
 04/02/2019 22:15:00,11.13,11.09,2,-2.61
 04/02/2019 22:30:00,11.16,11.1,2,-2.49
 04/02/2019 22:45:00,11.19,11.09,2,-2.45
 04/02/2019 23:00:00,11.2,11.1,2,-2.32
 04/02/2019 23:15:00,11.2,11.09,2,-2.24
 04/02/2019 23:30:00,11.21,11.09,2,-2.16
 04/02/2019 23:45:00,11.18,11.1,2,-2.11
 05/02/2019 00:00:00,11.18,11.1,2,-2.12
 05/02/2019 00:15:00,11.07,11.1,2,-2.46
 05/02/2019 00:30:00,11.03,11.09,2,-2.64
 05/02/2019 00:45:00,11.02,11.09,2,-2.65
 05/02/2019 01:00:00,11.04,11.09,2,-2.65
 05/02/2019 01:15:00,11.04,11.09,2,-2.65
 05/02/2019 01:30:00,11.05,11.1,2,-2.65
 05/02/2019 01:45:00,11.06,11.09,2,-2.58
 05/02/2019 02:00:00,11.07,11.08,2,-2.51
 05/02/2019 02:15:00,11.06,11.09,2,-2.51
 05/02/2019 02:30:00,11.01,10.98,1,-2.5
 05/02/2019 02:45:00,10.96,10.9,1,-2.45
 05/02/2019 03:00:00,10.98,10.9,1,-2.38
 05/02/2019 03:15:00,10.98,10.9,1,-2.38
 05/02/2019 03:30:00,11.01,10.89,2,-2.38
 05/02/2019 03:45:00,11.03,10.89,2,-2.24
 05/02/2019 04:00:00,11.03,10.89,2,-2.2
 05/02/2019 04:15:00,10.96,10.89,2,-2.21
 05/02/2019 04:30:00,10.92,10.89,2,-2.24
 05/02/2019 04:45:00,10.92,10.89,2,-2.24
 05/02/2019 05:00:00,10.9,10.89,2,-2.24
 05/02/2019 05:15:00,10.87,10.89,2,-2.24
 05/02/2019 05:30:00,10.86,10.89,2,-2.21
 05/02/2019 05:45:00,10.83,10.89,2,-2.23
 05/02/2019 06:00:00,10.81,10.89,2,-2.31
 05/02/2019 06:15:00,10.82,10.89,2,-2.42
 05/02/2019 06:30:00,10.88,10.89,2,-2.62
 05/02/2019 06:45:00,10.93,10.89,2,-2.77
 05/02/2019 07:00:00,10.91,10.89,2,-2.81
 05/02/2019 07:15:00,10.9,10.89,2,-2.88
 05/02/2019 07:30:00,10.87,10.89,2,-2.91
 05/02/2019 07:45:00,10.85,10.89,2,-3.04
 05/02/2019 08:00:00,10.79,10.89,2,-3.04
 05/02/2019 08:15:00,10.77,10.89,2,-2.95
 05/02/2019 08:30:00,10.83,10.89,2,-2.95
 05/02/2019 08:45:00,10.83,10.89,2,-2.9
 05/02/2019 09:00:00,10.83,10.89,2,-2.77
 05/02/2019 09:15:00,10.89,10.89,2,-2.78
 05/02/2019 09:30:00,10.93,10.89,2,-2.78
 05/02/2019 09:45:00,10.93,10.89,2,-2.78
 05/02/2019 10:00:00,10.96,10.96,2,-2.58
 05/02/2019 10:15:00,10.96,11.0,2,-2.64
 05/02/2019 10:30:00,10.93,11.0,2,-2.8
 05/02/2019 10:45:00,10.95,11.0,2,-2.88
 05/02/2019 11:00:00,10.93,11.0,2,-2.8
 05/02/2019 11:15:00,10.96,11.0,2,-2.71
 05/02/2019 11:30:00,10.94,11.0,2,-2.65
 05/02/2019 11:45:00,10.95,11.0,2,-2.71
 05/02/2019 12:00:00,10.94,11.0,2,-2.71
 05/02/2019 12:15:00,10.94,11.0,2,-2.71
 05/02/2019 12:30:00,10.95,11.0,2,-2.71
 05/02/2019 12:45:00,10.95,11.0,2,-2.71
 05/02/2019 13:00:00,10.97,11.0,2,-2.58
 05/02/2019 13:15:00,10.96,11.0,2,-2.57
 05/02/2019 13:30:00,11.0,11.0,2,-2.55
 05/02/2019 13:45:00,10.97,11.0,2,-2.51
 05/02/2019 14:00:00,10.96,11.0,2,-2.58
 05/02/2019 14:15:00,10.94,11.0,2,-2.64
 05/02/2019 14:30:00,10.96,11.0,2,-2.63
 05/02/2019 14:45:00,10.96,11.01,2,-2.55
 05/02/2019 15:00:00,10.97,11.03,2,-2.53
 05/02/2019 15:15:00,10.99,11.03,2,-2.53
 05/02/2019 15:30:00,10.96,11.03,2,-2.58
 05/02/2019 15:45:00,10.93,11.03,2,-2.68
 05/02/2019 16:00:00,10.92,11.03,2,-2.78
 05/02/2019 16:15:00,10.9,11.03,2,-2.95
 05/02/2019 16:30:00,11.02,11.03,2,-3.11
 05/02/2019 16:45:00,11.05,11.03,2,-3.29
 05/02/2019 17:00:00,11.05,11.03,2,-3.45
 05/02/2019 17:15:00,11.02,11.03,2,-3.52
 05/02/2019 17:30:00,10.97,11.03,2,-3.59
 05/02/2019 17:45:00,10.98,11.03,2,-3.75
 05/02/2019 18:00:00,10.98,11.03,2,-3.79
 05/02/2019 18:15:00,11.0,11.03,2,-3.83
 05/02/2019 18:30:00,10.98,11.03,2,-3.79
 05/02/2019 18:45:00,10.99,11.03,2,-3.72
 05/02/2019 19:00:00,11.05,11.03,2,-3.66
 05/02/2019 19:15:00,11.06,11.03,2,-3.62
 05/02/2019 19:30:00,11.09,11.03,2,-3.53
 05/02/2019 19:45:00,11.15,11.03,2,-3.48
 05/02/2019 20:00:00,11.18,11.03,2,-3.48
 05/02/2019 20:15:00,11.18,11.03,2,-3.39
 05/02/2019 20:30:00,11.04,11.03,2,-3.19
 05/02/2019 20:45:00,10.98,11.03,2,-3.08
 05/02/2019 21:00:00,11.0,11.03,2,-3.04
 05/02/2019 21:15:00,11.02,11.03,2,-2.94
 05/02/2019 21:30:00,11.04,11.03,2,-2.81
 05/02/2019 21:45:00,11.07,11.03,2,-2.69
 05/02/2019 22:00:00,11.11,11.03,2,-2.68
 05/02/2019 22:15:00,11.03,11.03,2,-2.57
 05/02/2019 22:30:00,11.07,11.03,2,-2.43
 05/02/2019 22:45:00,11.02,11.03,2,-2.37
 05/02/2019 23:00:00,11.04,11.03,2,-2.22
 05/02/2019 23:15:00,11.03,11.03,2,-2.14
 05/02/2019 23:30:00,11.06,11.03,2,-2.1
 05/02/2019 23:45:00,10.97,11.03,2,-2.01
 06/02/2019 00:00:00,10.99,11.03,2,-2.03
 06/02/2019 00:15:00,10.94,11.03,2,-2.38
 06/02/2019 00:30:00,10.92,11.03,2,-2.51
 06/02/2019 00:45:00,10.91,11.03,2,-2.51
 06/02/2019 01:00:00,10.92,11.03,2,-2.51
 06/02/2019 01:15:00,10.95,11.03,2,-2.51
 06/02/2019 01:30:00,11.02,11.03,2,-2.51
 06/02/2019 01:45:00,11.06,11.03,2,-2.46
 06/02/2019 02:00:00,11.09,11.03,2,-2.38
 06/02/2019 02:15:00,11.09,11.03,2,-2.38
 06/02/2019 02:30:00,11.13,11.03,2,-2.38
 06/02/2019 02:45:00,11.16,11.03,2,-2.38
 06/02/2019 03:00:00,11.14,11.03,2,-2.31
 06/02/2019 03:15:00,11.03,11.03,2,-2.24
 06/02/2019 03:30:00,10.97,11.03,2,-2.19
 06/02/2019 03:45:00,10.95,11.03,2,-2.11
 06/02/2019 04:00:00,10.95,11.03,2,-2.11
 06/02/2019 04:15:00,10.97,11.03,2,-2.11
 06/02/2019 04:30:00,10.98,11.03,2,-2.11
 06/02/2019 04:45:00,10.97,11.03,2,-2.11
 06/02/2019 05:00:00,10.96,11.03,2,-2.11
 06/02/2019 05:15:00,10.93,11.03,2,-2.11
 06/02/2019 05:30:00,10.91,11.03,2,-2.11
 06/02/2019 05:45:00,10.89,11.03,2,-2.11
 06/02/2019 06:00:00,10.97,11.03,2,-2.22
 06/02/2019 06:15:00,10.95,11.03,2,-2.38
 06/02/2019 06:30:00,10.97,11.03,2,-2.53
 06/02/2019 06:45:00,10.98,11.03,2,-2.64
 06/02/2019 07:00:00,10.97,11.03,2,-2.78
 06/02/2019 07:15:00,10.93,11.03,2,-2.86
 06/02/2019 07:30:00,11.03,11.03,2,-3.02
 06/02/2019 07:45:00,11.02,11.03,2,-3.0
 06/02/2019 08:00:00,11.04,11.03,2,-3.02
 06/02/2019 08:15:00,11.04,11.03,2,-2.85
 06/02/2019 08:30:00,11.05,11.03,2,-2.68
 06/02/2019 08:45:00,11.05,11.03,2,-2.55
 06/02/2019 09:00:00,11.09,11.03,2,-2.46
 06/02/2019 09:15:00,11.18,11.03,2,-2.39
 06/02/2019 09:30:00,11.14,11.03,2,-2.29
 06/02/2019 09:45:00,11.14,11.03,2,-2.08
 06/02/2019 10:00:00,11.17,11.03,2,-2.05
 06/02/2019 10:15:00,11.17,11.03,2,-2.09
 06/02/2019 10:30:00,11.12,11.0,1,-1.96
 06/02/2019 10:45:00,10.97,10.9,2,-1.82
 06/02/2019 11:00:00,11.01,10.89,1,-1.63
 06/02/2019 11:15:00,11.01,10.89,2,-1.4
 06/02/2019 11:30:00,11.03,10.89,2,-1.21
 06/02/2019 11:45:00,11.04,10.89,2,-1.03
 06/02/2019 12:00:00,11.05,10.89,2,-0.9
 06/02/2019 12:15:00,10.97,10.89,2,-0.97
 06/02/2019 12:30:00,10.93,10.89,2,-1.0
 06/02/2019 12:45:00,10.93,10.89,2,-1.34
 06/02/2019 13:00:00,10.78,10.89,2,-1.23
 06/02/2019 13:15:00,10.76,10.89,2,-1.51
 06/02/2019 13:30:00,10.78,10.89,2,-1.6
 06/02/2019 13:45:00,10.77,10.89,2,-1.75
 06/02/2019 14:00:00,10.84,10.89,2,-1.89
 06/02/2019 14:15:00,10.83,10.89,2,-2.01
 06/02/2019 14:30:00,10.82,10.89,2,-1.9
 06/02/2019 14:45:00,10.81,10.89,2,-1.88
 06/02/2019 15:00:00,10.79,10.89,2,-1.95
 06/02/2019 15:15:00,10.79,10.89,2,-2.11
 06/02/2019 15:30:00,10.78,10.89,2,-2.06
 06/02/2019 15:45:00,10.79,10.89,2,-2.23
 06/02/2019 16:00:00,10.85,10.89,2,-2.4
 06/02/2019 16:15:00,10.82,10.89,2,-2.41
 06/02/2019 16:30:00,10.95,10.89,2,-2.53
 06/02/2019 16:45:00,10.95,10.89,2,-2.82
 06/02/2019 17:00:00,10.93,10.89,2,-3.06
 06/02/2019 17:15:00,10.89,10.89,2,-3.34
 06/02/2019 17:30:00,10.87,10.89,2,-3.53
 06/02/2019 17:45:00,10.84,10.89,2,-3.65
 06/02/2019 18:00:00,10.84,10.89,2,-3.72
 06/02/2019 18:15:00,10.92,10.96,2,-3.79
 06/02/2019 18:30:00,11.0,11.06,2,-3.8
 06/02/2019 18:45:00,11.02,11.06,2,-3.79
 06/02/2019 19:00:00,11.04,11.06,2,-3.71
 06/02/2019 19:15:00,11.07,11.06,2,-3.68
 06/02/2019 19:30:00,11.11,11.06,2,-3.6
 06/02/2019 19:45:00,11.09,11.06,2,-3.42
 06/02/2019 20:00:00,11.12,11.06,2,-3.37
 06/02/2019 20:15:00,11.07,11.06,2,-3.27
 06/02/2019 20:30:00,11.02,11.06,2,-3.04
 06/02/2019 20:45:00,11.0,11.06,2,-2.98
 06/02/2019 21:00:00,11.04,11.06,2,-2.94
 06/02/2019 21:15:00,11.08,11.06,2,-2.79
 06/02/2019 21:30:00,11.15,11.06,2,-2.78
 06/02/2019 21:45:00,11.17,11.06,2,-2.63
 06/02/2019 22:00:00,11.1,11.06,2,-2.55
 06/02/2019 22:15:00,11.09,11.06,2,-2.57
 06/02/2019 22:30:00,11.09,11.06,2,-2.4
 06/02/2019 22:45:00,11.08,11.06,2,-2.18
 06/02/2019 23:00:00,11.11,11.06,2,-2.14
 06/02/2019 23:15:00,11.12,11.06,2,-2.24
 06/02/2019 23:30:00,11.11,11.06,2,-2.14
 06/02/2019 23:45:00,11.07,11.06,2,-2.01
 07/02/2019 00:00:00,11.07,11.06,2,-2.03
 07/02/2019 00:15:00,10.97,11.06,2,-2.27
 07/02/2019 00:30:00,10.99,11.06,2,-2.46
 07/02/2019 00:45:00,10.96,11.06,2,-2.55
 07/02/2019 01:00:00,10.96,11.06,2,-2.42
 07/02/2019 01:15:00,10.98,11.06,2,-2.28
 07/02/2019 01:30:00,10.99,11.06,2,-2.28
 07/02/2019 01:45:00,11.01,11.06,2,-2.28
 07/02/2019 02:00:00,11.02,11.06,2,-2.28
 07/02/2019 02:15:00,11.06,11.06,2,-2.37
 07/02/2019 02:30:00,11.11,11.06,2,-2.39
 07/02/2019 02:45:00,11.14,11.06,2,-2.41
 07/02/2019 03:00:00,11.18,11.06,2,-2.34
 07/02/2019 03:15:00,11.14,11.06,2,-2.28
 07/02/2019 03:30:00,11.01,11.06,2,-2.21
 07/02/2019 03:45:00,11.0,11.06,2,-2.14
 07/02/2019 04:00:00,10.98,11.06,2,-2.14
 07/02/2019 04:15:00,10.97,11.06,2,-2.14
 07/02/2019 04:30:00,10.98,11.06,2,-2.01
 07/02/2019 04:45:00,10.97,11.06,2,-2.01
 07/02/2019 05:00:00,10.97,11.06,2,-2.03
 07/02/2019 05:15:00,10.97,11.06,2,-2.11
 07/02/2019 05:30:00,10.97,11.06,2,-2.11
 07/02/2019 05:45:00,10.92,11.06,2,-2.21
 07/02/2019 06:00:00,10.97,11.06,2,-2.38
 07/02/2019 06:15:00,11.0,11.06,2,-2.48
 07/02/2019 06:30:00,11.1,11.06,2,-2.59
 07/02/2019 06:45:00,11.05,11.06,2,-2.76
 07/02/2019 07:00:00,11.0,11.06,2,-2.83
 07/02/2019 07:15:00,11.07,11.06,2,-2.96
 07/02/2019 07:30:00,11.09,11.06,2,-3.08
 07/02/2019 07:45:00,11.06,11.06,2,-3.05
 07/02/2019 08:00:00,11.03,11.06,2,-2.98
 07/02/2019 08:15:00,10.97,11.06,2,-2.91
 07/02/2019 08:30:00,10.99,11.06,2,-2.84
 07/02/2019 08:45:00,11.13,11.06,2,-2.69
 07/02/2019 09:00:00,11.18,11.06,2,-2.62
 07/02/2019 09:15:00,11.19,11.06,2,-2.55
 07/02/2019 09:30:00,11.16,11.06,2,-2.31
 07/02/2019 09:45:00,11.02,11.06,2,-1.96
 07/02/2019 10:00:00,11.06,11.06,2,-2.04
 07/02/2019 10:15:00,11.1,11.06,2,-1.81
 07/02/2019 10:30:00,11.11,11.06,2,-1.67
 07/02/2019 10:45:00,11.09,11.06,2,-1.52
