DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/02/2019 11:00:00,11.1,11.06,2,-1.65
 07/02/2019 11:15:00,11.05,11.06,2,-2.02
 07/02/2019 11:30:00,11.05,11.06,2,-2.08
 07/02/2019 11:45:00,11.08,11.06,2,-0.94
 07/02/2019 12:00:00,11.12,11.06,2,-0.94
 07/02/2019 12:15:00,11.1,11.06,2,-1.43
 07/02/2019 12:30:00,11.08,11.06,2,-1.17
 07/02/2019 12:45:00,11.02,11.06,2,-0.97
 07/02/2019 13:00:00,10.98,11.06,2,-0.9
 07/02/2019 13:15:00,11.02,11.06,2,-0.97
 07/02/2019 13:30:00,10.99,11.06,2,-1.38
 07/02/2019 13:45:00,10.96,11.06,2,-1.64
 07/02/2019 14:00:00,11.06,11.06,2,-1.45
 07/02/2019 14:15:00,11.03,11.06,2,-1.61
 07/02/2019 14:30:00,11.16,11.06,2,-1.84
 07/02/2019 14:45:00,11.18,11.04,1,-2.1
 07/02/2019 15:00:00,10.83,10.9,1,-1.94
 07/02/2019 15:15:00,10.81,10.9,1,-1.83
 07/02/2019 15:30:00,10.81,10.9,1,-2.04
 07/02/2019 15:45:00,10.84,10.9,1,-2.27
 07/02/2019 16:00:00,10.95,10.9,1,-2.42
 07/02/2019 16:15:00,10.87,10.9,1,-2.58
 07/02/2019 16:30:00,10.86,10.9,1,-2.68
 07/02/2019 16:45:00,10.85,10.9,1,-2.85
 07/02/2019 17:00:00,10.8,10.9,1,-3.12
 07/02/2019 17:15:00,10.8,10.9,1,-3.18
 07/02/2019 17:30:00,10.86,10.9,1,-3.34
 07/02/2019 17:45:00,10.87,10.9,1,-3.42
 07/02/2019 18:00:00,10.98,10.9,1,-3.58
 07/02/2019 18:15:00,11.03,10.9,1,-3.58
 07/02/2019 18:30:00,11.05,10.9,1,-3.57
 07/02/2019 18:45:00,11.05,10.9,1,-3.62
 07/02/2019 19:00:00,10.98,10.9,1,-3.54
 07/02/2019 19:15:00,10.99,10.9,1,-3.52
 07/02/2019 19:30:00,11.01,10.9,1,-3.3
 07/02/2019 19:45:00,11.03,10.9,1,-3.31
 07/02/2019 20:00:00,11.03,10.9,1,-3.23
 07/02/2019 20:15:00,10.95,10.9,1,-3.13
 07/02/2019 20:30:00,10.86,10.9,1,-2.98
 07/02/2019 20:45:00,10.81,10.9,1,-2.96
 07/02/2019 21:00:00,10.83,10.9,1,-2.88
 07/02/2019 21:15:00,10.86,10.9,1,-2.88
 07/02/2019 21:30:00,10.91,10.9,1,-2.88
 07/02/2019 21:45:00,11.0,10.9,1,-2.74
 07/02/2019 22:00:00,10.85,10.9,1,-2.53
 07/02/2019 22:15:00,10.82,10.9,1,-2.48
 07/02/2019 22:30:00,10.86,10.9,1,-2.48
 07/02/2019 22:45:00,10.91,10.9,1,-2.39
 07/02/2019 23:00:00,10.83,10.9,1,-2.31
 07/02/2019 23:15:00,10.77,10.9,1,-2.21
 07/02/2019 23:30:00,10.76,10.9,1,-2.11
 07/02/2019 23:45:00,10.83,10.9,1,-2.08
 08/02/2019 00:00:00,10.86,10.9,1,-2.08
 08/02/2019 00:15:00,10.81,10.9,1,-2.4
 08/02/2019 00:30:00,10.83,10.9,1,-2.52
 08/02/2019 00:45:00,10.8,10.9,1,-2.55
 08/02/2019 01:00:00,10.84,10.9,1,-2.55
 08/02/2019 01:15:00,10.87,10.9,1,-2.55
 08/02/2019 01:30:00,10.89,10.9,1,-2.55
 08/02/2019 01:45:00,10.9,10.9,1,-2.43
 08/02/2019 02:00:00,10.83,10.9,1,-2.41
 08/02/2019 02:15:00,10.85,10.9,1,-2.46
 08/02/2019 02:30:00,10.87,10.9,1,-2.52
 08/02/2019 02:45:00,10.86,10.9,1,-2.5
 08/02/2019 03:00:00,10.9,10.9,1,-2.4
 08/02/2019 03:15:00,10.93,10.9,1,-2.18
 08/02/2019 03:30:00,10.93,10.9,1,-2.13
 08/02/2019 03:45:00,10.95,10.9,1,-2.04
 08/02/2019 04:00:00,10.96,10.9,1,-2.04
 08/02/2019 04:15:00,10.97,10.9,1,-2.04
 08/02/2019 04:30:00,10.98,10.9,1,-2.04
 08/02/2019 04:45:00,11.03,10.9,1,-2.04
 08/02/2019 05:00:00,11.03,10.9,1,-2.04
 08/02/2019 05:15:00,11.0,10.9,1,-2.04
 08/02/2019 05:30:00,10.99,10.9,1,-2.04
 08/02/2019 05:45:00,11.0,10.9,1,-2.04
 08/02/2019 06:00:00,11.0,10.9,1,-2.21
 08/02/2019 06:15:00,10.88,10.9,1,-2.32
 08/02/2019 06:30:00,10.82,10.9,1,-2.41
 08/02/2019 06:45:00,10.76,10.9,1,-2.46
 08/02/2019 07:00:00,10.85,10.9,1,-2.71
 08/02/2019 07:15:00,10.92,10.9,1,-2.74
 08/02/2019 07:30:00,10.91,10.9,1,-2.77
 08/02/2019 07:45:00,11.0,10.9,1,-2.85
 08/02/2019 08:00:00,11.02,10.9,1,-2.81
 08/02/2019 08:15:00,10.99,10.9,1,-2.81
 08/02/2019 08:30:00,11.0,10.9,1,-2.8
 08/02/2019 08:45:00,10.99,10.9,1,-2.68
 08/02/2019 09:00:00,10.94,10.9,1,-2.76
 08/02/2019 09:15:00,10.99,10.9,1,-2.8
 08/02/2019 09:30:00,11.0,10.9,1,-2.75
 08/02/2019 09:45:00,10.89,10.9,1,-2.77
 08/02/2019 10:00:00,10.88,10.9,1,-2.73
 08/02/2019 10:15:00,10.9,10.9,1,-2.65
 08/02/2019 10:30:00,10.91,10.9,1,-2.59
 08/02/2019 10:45:00,10.87,10.9,1,-2.61
 08/02/2019 11:00:00,10.86,10.9,1,-2.61
 08/02/2019 11:15:00,10.86,10.9,1,-2.57
 08/02/2019 11:30:00,10.88,10.9,1,-2.48
 08/02/2019 11:45:00,10.88,10.9,1,-2.46
 08/02/2019 12:00:00,10.94,10.9,1,-2.64
 08/02/2019 12:15:00,10.95,10.9,1,-2.61
 08/02/2019 12:30:00,10.9,10.9,1,-2.62
 08/02/2019 12:45:00,10.91,10.9,1,-2.6
 08/02/2019 13:00:00,10.95,10.9,1,-2.53
 08/02/2019 13:15:00,10.89,10.9,1,-2.63
 08/02/2019 13:30:00,10.87,10.9,1,-2.67
 08/02/2019 13:45:00,10.84,10.9,1,-2.63
 08/02/2019 14:00:00,10.83,10.9,1,-2.61
 08/02/2019 14:15:00,10.86,10.9,1,-2.43
 08/02/2019 14:30:00,10.87,10.9,1,-2.32
 08/02/2019 14:45:00,10.89,10.9,1,-2.29
 08/02/2019 15:00:00,10.9,10.9,1,-2.18
 08/02/2019 15:15:00,10.89,10.9,1,-2.09
 08/02/2019 15:30:00,10.84,10.9,1,-2.11
 08/02/2019 15:45:00,10.83,10.9,1,-2.16
 08/02/2019 16:00:00,10.84,10.9,1,-2.09
 08/02/2019 16:15:00,10.87,10.9,1,-2.21
 08/02/2019 16:30:00,10.81,10.9,1,-2.44
 08/02/2019 16:45:00,10.8,10.9,1,-2.66
 08/02/2019 17:00:00,10.87,10.9,1,-2.92
 08/02/2019 17:15:00,10.86,10.9,1,-3.16
 08/02/2019 17:30:00,10.83,10.9,1,-3.3
 08/02/2019 17:45:00,10.83,10.9,1,-3.5
 08/02/2019 18:00:00,10.88,10.9,1,-3.55
 08/02/2019 18:15:00,10.85,10.9,1,-3.55
 08/02/2019 18:30:00,10.89,10.9,1,-3.47
 08/02/2019 18:45:00,10.88,10.9,1,-3.45
 08/02/2019 19:00:00,10.91,10.9,1,-3.45
 08/02/2019 19:15:00,10.91,10.9,1,-3.38
 08/02/2019 19:30:00,10.96,10.9,1,-3.48
 08/02/2019 19:45:00,10.98,10.9,1,-3.45
 08/02/2019 20:00:00,11.03,10.9,1,-3.31
 08/02/2019 20:15:00,11.02,10.9,1,-3.24
 08/02/2019 20:30:00,10.98,10.9,1,-3.15
 08/02/2019 20:45:00,11.0,10.9,1,-3.1
 08/02/2019 21:00:00,11.0,10.9,1,-2.98
 08/02/2019 21:15:00,11.01,10.9,1,-2.91
 08/02/2019 21:30:00,10.97,10.9,1,-2.88
 08/02/2019 21:45:00,10.98,10.9,1,-2.78
 08/02/2019 22:00:00,11.01,10.9,1,-2.67
 08/02/2019 22:15:00,11.02,10.9,1,-2.55
 08/02/2019 22:30:00,10.97,10.9,1,-2.41
 08/02/2019 22:45:00,10.92,10.9,1,-2.41
 08/02/2019 23:00:00,10.94,10.9,1,-2.3
 08/02/2019 23:15:00,10.94,10.9,1,-2.28
 08/02/2019 23:30:00,10.9,10.9,1,-2.16
 08/02/2019 23:45:00,10.91,10.9,1,-2.14
 09/02/2019 00:00:00,10.93,10.9,1,-2.15
 09/02/2019 00:15:00,10.84,10.9,1,-2.45
 09/02/2019 00:30:00,10.8,10.9,1,-2.51
 09/02/2019 00:45:00,10.77,10.9,1,-2.51
 09/02/2019 01:00:00,10.88,10.9,1,-2.51
 09/02/2019 01:15:00,10.91,10.9,1,-2.51
 09/02/2019 01:30:00,10.96,10.9,1,-2.51
 09/02/2019 01:45:00,10.95,10.9,1,-2.46
 09/02/2019 02:00:00,10.93,10.9,1,-2.41
 09/02/2019 02:15:00,10.92,10.9,1,-2.41
 09/02/2019 02:30:00,10.95,10.9,1,-2.39
 09/02/2019 02:45:00,10.96,10.9,1,-2.35
 09/02/2019 03:00:00,10.99,10.9,1,-2.38
 09/02/2019 03:15:00,11.0,10.9,1,-2.29
 09/02/2019 03:30:00,10.98,10.9,1,-2.24
 09/02/2019 03:45:00,10.98,10.9,1,-2.19
 09/02/2019 04:00:00,11.01,10.9,1,-2.14
 09/02/2019 04:15:00,11.0,10.9,1,-2.03
 09/02/2019 04:30:00,11.01,10.9,1,-2.01
 09/02/2019 04:45:00,11.01,10.9,1,-2.01
 09/02/2019 05:00:00,11.02,10.9,1,-2.01
 09/02/2019 05:15:00,11.0,10.9,1,-2.01
 09/02/2019 05:30:00,10.99,10.9,1,-2.01
 09/02/2019 05:45:00,10.98,10.9,1,-2.01
 09/02/2019 06:00:00,10.97,10.9,1,-2.01
 09/02/2019 06:15:00,10.9,10.9,1,-2.14
 09/02/2019 06:30:00,10.86,10.9,1,-2.14
 09/02/2019 06:45:00,10.83,10.9,1,-2.27
 09/02/2019 07:00:00,10.81,10.9,1,-2.28
 09/02/2019 07:15:00,10.77,10.9,1,-2.28
 09/02/2019 07:30:00,10.77,10.9,1,-2.28
 09/02/2019 07:45:00,10.8,10.9,1,-2.35
 09/02/2019 08:00:00,10.93,10.9,1,-2.47
 09/02/2019 08:15:00,10.98,10.9,1,-2.57
 09/02/2019 08:30:00,11.02,10.9,1,-2.79
 09/02/2019 08:45:00,11.03,10.9,1,-2.78
 09/02/2019 09:00:00,11.01,10.9,1,-2.69
 09/02/2019 09:15:00,11.0,10.9,1,-2.65
 09/02/2019 09:30:00,11.02,10.9,1,-2.6
 09/02/2019 09:45:00,11.04,10.9,1,-2.54
 09/02/2019 10:00:00,11.02,10.9,1,-2.57
 09/02/2019 10:15:00,11.03,10.9,1,-2.48
 09/02/2019 10:30:00,10.97,10.9,1,-2.45
 09/02/2019 10:45:00,10.96,10.9,1,-2.65
 09/02/2019 11:00:00,10.94,10.9,1,-2.48
 09/02/2019 11:15:00,10.89,10.9,1,-2.33
 09/02/2019 11:30:00,10.85,10.9,1,-2.21
 09/02/2019 11:45:00,10.78,10.9,1,-2.05
 09/02/2019 12:00:00,10.79,10.9,1,-2.09
 09/02/2019 12:15:00,10.8,10.9,1,-1.98
 09/02/2019 12:30:00,10.82,10.9,1,-1.62
 09/02/2019 12:45:00,10.81,10.9,1,-1.79
 09/02/2019 13:00:00,10.85,10.9,1,-1.72
 09/02/2019 13:15:00,10.84,10.9,1,-1.79
 09/02/2019 13:30:00,10.84,10.9,1,-1.91
 09/02/2019 13:45:00,10.84,10.9,1,-1.98
 09/02/2019 14:00:00,10.76,10.9,1,-1.94
 09/02/2019 14:15:00,10.84,10.9,1,-2.21
 09/02/2019 14:30:00,10.84,10.9,1,-2.28
 09/02/2019 14:45:00,10.84,10.9,1,-2.33
 09/02/2019 15:00:00,10.84,10.9,1,-2.32
 09/02/2019 15:15:00,10.84,10.9,1,-2.26
 09/02/2019 15:30:00,10.86,10.9,1,-2.36
 09/02/2019 15:45:00,10.82,10.9,1,-2.48
 09/02/2019 16:00:00,10.81,10.9,1,-2.48
 09/02/2019 16:15:00,10.78,10.9,1,-2.57
 09/02/2019 16:30:00,10.78,10.9,1,-2.69
 09/02/2019 16:45:00,10.85,10.9,1,-2.91
 09/02/2019 17:00:00,10.84,10.9,1,-3.02
 09/02/2019 17:15:00,10.94,10.9,1,-3.2
 09/02/2019 17:30:00,10.93,10.9,1,-3.35
 09/02/2019 17:45:00,10.99,10.9,1,-3.51
 09/02/2019 18:00:00,10.97,10.9,1,-3.67
 09/02/2019 18:15:00,11.0,10.9,1,-3.64
 09/02/2019 18:30:00,11.04,10.9,1,-3.6
 09/02/2019 18:45:00,11.06,10.9,1,-3.5
 09/02/2019 19:00:00,10.97,10.9,1,-3.45
 09/02/2019 19:15:00,10.93,10.9,1,-3.39
 09/02/2019 19:30:00,10.96,10.9,1,-3.35
 09/02/2019 19:45:00,10.85,10.9,1,-3.19
 09/02/2019 20:00:00,10.86,10.9,1,-3.14
 09/02/2019 20:15:00,10.87,10.9,1,-3.02
 09/02/2019 20:30:00,10.83,10.9,1,-2.98
 09/02/2019 20:45:00,10.83,10.9,1,-2.88
 09/02/2019 21:00:00,10.87,10.9,1,-2.82
 09/02/2019 21:15:00,10.9,10.9,1,-2.78
 09/02/2019 21:30:00,10.93,10.9,1,-2.78
 09/02/2019 21:45:00,10.94,10.9,1,-2.72
 09/02/2019 22:00:00,10.94,10.9,1,-2.62
 09/02/2019 22:15:00,10.96,10.9,1,-2.47
 09/02/2019 22:30:00,10.94,10.9,1,-2.41
 09/02/2019 22:45:00,10.94,10.9,1,-2.39
 09/02/2019 23:00:00,10.95,10.9,1,-2.31
 09/02/2019 23:15:00,10.9,10.9,1,-2.31
 09/02/2019 23:30:00,10.91,10.9,1,-2.18
 09/02/2019 23:45:00,10.82,10.9,1,-2.18
 10/02/2019 00:00:00,10.85,10.9,1,-2.18
 10/02/2019 00:15:00,10.9,10.9,1,-2.46
 10/02/2019 00:30:00,11.0,10.9,1,-2.58
 10/02/2019 00:45:00,10.98,10.9,1,-2.58
 10/02/2019 01:00:00,10.97,10.9,1,-2.54
 10/02/2019 01:15:00,11.01,10.9,1,-2.48
 10/02/2019 01:30:00,10.99,10.9,1,-2.48
 10/02/2019 01:45:00,10.99,10.9,1,-2.45
 10/02/2019 02:00:00,11.01,10.9,1,-2.35
 10/02/2019 02:15:00,11.01,10.9,1,-2.35
 10/02/2019 02:30:00,11.02,10.9,1,-2.35
 10/02/2019 02:45:00,10.93,10.9,1,-2.35
 10/02/2019 03:00:00,10.97,10.9,1,-2.3
 10/02/2019 03:15:00,10.97,10.9,1,-2.24
 10/02/2019 03:30:00,10.86,10.9,1,-2.11
 10/02/2019 03:45:00,10.8,10.9,1,-2.11
 10/02/2019 04:00:00,10.81,10.9,1,-2.11
 10/02/2019 04:15:00,10.81,10.9,1,-2.11
 10/02/2019 04:30:00,10.83,10.9,1,-2.04
 10/02/2019 04:45:00,10.81,10.9,1,-2.01
 10/02/2019 05:00:00,10.83,10.9,1,-2.01
 10/02/2019 05:15:00,10.83,10.9,1,-2.01
 10/02/2019 05:30:00,10.84,10.9,1,-2.01
 10/02/2019 05:45:00,10.83,10.9,1,-2.01
 10/02/2019 06:00:00,10.85,10.9,1,-2.01
 10/02/2019 06:15:00,10.82,10.9,1,-2.04
 10/02/2019 06:30:00,10.81,10.9,1,-2.11
 10/02/2019 06:45:00,10.78,10.9,1,-2.11
 10/02/2019 07:00:00,10.76,10.9,1,-2.11
 10/02/2019 07:15:00,10.81,10.9,1,-2.18
 10/02/2019 07:30:00,10.83,10.9,1,-2.21
 10/02/2019 07:45:00,10.85,10.9,1,-2.24
 10/02/2019 08:00:00,10.98,10.9,1,-2.34
 10/02/2019 08:15:00,10.96,10.9,1,-2.51
 10/02/2019 08:30:00,10.97,10.9,1,-2.51
 10/02/2019 08:45:00,10.95,10.9,1,-2.61
 10/02/2019 09:00:00,10.94,10.9,1,-2.65
 10/02/2019 09:15:00,10.94,10.9,1,-2.64
 10/02/2019 09:30:00,10.92,10.9,1,-2.54
 10/02/2019 09:45:00,10.96,10.9,1,-2.21
 10/02/2019 10:00:00,10.95,10.9,1,-2.38
 10/02/2019 10:15:00,10.94,10.9,1,-1.99
 10/02/2019 10:30:00,10.97,10.9,1,-1.8
 10/02/2019 10:45:00,10.96,10.9,1,-1.7
 10/02/2019 11:00:00,10.95,10.9,1,-2.23
 10/02/2019 11:15:00,10.92,10.9,1,-2.68
 10/02/2019 11:30:00,11.02,10.9,1,-2.61
 10/02/2019 11:45:00,10.97,10.9,1,-2.37
 10/02/2019 12:00:00,10.95,10.9,1,-1.88
 10/02/2019 12:15:00,10.95,10.9,1,-1.9
 10/02/2019 12:30:00,10.97,10.9,1,-1.99
 10/02/2019 12:45:00,10.99,10.9,1,-1.88
 10/02/2019 13:00:00,11.0,10.9,1,-1.74
 10/02/2019 13:15:00,11.01,10.9,1,-1.72
 10/02/2019 13:30:00,11.04,10.9,1,-1.52
 10/02/2019 13:45:00,10.96,10.9,1,-1.3
 10/02/2019 14:00:00,10.92,10.9,1,-1.92
 10/02/2019 14:15:00,10.9,10.9,1,-2.31
 10/02/2019 14:30:00,10.9,10.9,1,-1.9
 10/02/2019 14:45:00,10.93,10.9,1,-1.75
 10/02/2019 15:00:00,10.93,10.9,1,-1.76
 10/02/2019 15:15:00,10.94,10.9,1,-2.04
 10/02/2019 15:30:00,10.92,10.9,1,-2.25
 10/02/2019 15:45:00,10.9,10.9,1,-2.19
 10/02/2019 16:00:00,10.84,10.9,1,-2.41
 10/02/2019 16:15:00,10.81,10.9,1,-2.86
 10/02/2019 16:30:00,10.78,10.9,1,-2.94
 10/02/2019 16:45:00,10.84,10.9,1,-3.13
 10/02/2019 17:00:00,10.85,10.9,1,-3.15
 10/02/2019 17:15:00,10.8,10.9,1,-3.39
 10/02/2019 17:30:00,10.91,10.9,1,-3.48
 10/02/2019 17:45:00,10.88,10.9,1,-3.62
 10/02/2019 18:00:00,10.86,10.9,1,-3.79
 10/02/2019 18:15:00,10.84,10.9,1,-3.79
 10/02/2019 18:30:00,10.86,10.9,1,-3.68
 10/02/2019 18:45:00,10.9,10.9,1,-3.65
 10/02/2019 19:00:00,10.9,10.9,1,-3.55
 10/02/2019 19:15:00,10.9,10.9,1,-3.52
 10/02/2019 19:30:00,10.92,10.9,1,-3.43
 10/02/2019 19:45:00,10.94,10.9,1,-3.31
 10/02/2019 20:00:00,11.04,10.9,1,-3.27
 10/02/2019 20:15:00,11.01,10.9,1,-3.15
 10/02/2019 20:30:00,11.06,10.9,1,-3.11
 10/02/2019 20:45:00,11.02,10.9,1,-3.03
 10/02/2019 21:00:00,10.97,10.9,1,-2.88
 10/02/2019 21:15:00,10.94,10.9,1,-2.88
 10/02/2019 21:30:00,10.98,10.9,1,-2.85
 10/02/2019 21:45:00,11.01,10.9,1,-2.67
 10/02/2019 22:00:00,11.05,10.9,1,-2.64
 10/02/2019 22:15:00,10.98,10.9,1,-2.47
 10/02/2019 22:30:00,10.99,10.9,1,-2.38
 10/02/2019 22:45:00,10.98,10.9,1,-2.27
 10/02/2019 23:00:00,10.92,10.9,1,-2.19
 10/02/2019 23:15:00,10.79,10.9,1,-2.1
 10/02/2019 23:30:00,10.89,10.9,1,-2.01
 10/02/2019 23:45:00,10.89,10.9,1,-2.01
 11/02/2019 00:00:00,10.91,10.9,1,-2.01
 11/02/2019 00:00:00,10.91,10.9,1,-2.01
 11/02/2019 00:15:00,10.81,10.9,1,-2.31
 11/02/2019 00:30:00,10.92,10.9,1,-2.48
 11/02/2019 00:45:00,10.91,10.9,1,-2.48
 11/02/2019 01:00:00,10.92,10.9,1,-2.48
 11/02/2019 01:15:00,10.96,10.9,1,-2.48
 11/02/2019 01:30:00,10.98,10.9,1,-2.48
 11/02/2019 01:45:00,10.99,10.9,1,-2.48
 11/02/2019 02:00:00,11.01,10.9,1,-2.48
 11/02/2019 02:15:00,10.86,10.9,1,-2.41
 11/02/2019 02:30:00,10.83,10.9,1,-2.38
 11/02/2019 02:45:00,10.84,10.9,1,-2.38
 11/02/2019 03:00:00,10.86,10.9,1,-2.38
 11/02/2019 03:15:00,10.88,10.9,1,-2.37
 11/02/2019 03:30:00,10.9,10.9,1,-2.24
 11/02/2019 03:45:00,10.92,10.9,1,-2.24
 11/02/2019 04:00:00,10.93,10.9,1,-2.24
 11/02/2019 04:15:00,10.94,10.9,1,-2.24
 11/02/2019 04:30:00,10.94,10.9,1,-2.21
 11/02/2019 04:45:00,10.94,10.9,1,-2.11
 11/02/2019 05:00:00,10.94,10.9,1,-2.11
 11/02/2019 05:15:00,10.83,10.9,1,-2.01
 11/02/2019 05:30:00,10.96,10.9,1,-2.01
 11/02/2019 05:45:00,10.95,10.9,1,-2.08
 11/02/2019 06:00:00,11.01,10.9,1,-2.23
 11/02/2019 06:15:00,10.99,10.9,1,-2.32
 11/02/2019 06:30:00,10.93,10.9,1,-2.46
 11/02/2019 06:45:00,10.85,10.9,1,-2.59
 11/02/2019 07:00:00,10.79,10.9,1,-2.72
 11/02/2019 07:15:00,10.85,10.9,1,-2.78
 11/02/2019 07:30:00,10.87,10.9,1,-2.88
 11/02/2019 07:45:00,10.85,10.9,1,-2.91
 11/02/2019 08:00:00,10.79,10.9,1,-2.91
 11/02/2019 08:15:00,10.78,10.9,1,-2.77
 11/02/2019 08:30:00,10.8,10.9,1,-2.6
 11/02/2019 08:45:00,10.8,10.9,1,-2.39
 11/02/2019 09:00:00,10.93,10.9,1,-2.21
 11/02/2019 09:15:00,10.99,10.9,1,-2.1
 11/02/2019 09:30:00,11.02,10.9,1,-2.07
 11/02/2019 09:45:00,11.04,10.9,1,-1.9
 11/02/2019 10:00:00,10.87,10.9,1,-1.67
 11/02/2019 10:15:00,10.84,10.9,1,-1.61
 11/02/2019 10:30:00,10.89,10.9,1,-1.83
 11/02/2019 10:45:00,10.91,10.9,1,-1.95
 11/02/2019 11:00:00,10.8,10.9,1,-2.2
 11/02/2019 11:15:00,10.79,10.9,1,-2.21
 11/02/2019 11:30:00,10.79,10.9,1,-2.13
 11/02/2019 11:45:00,10.8,10.9,1,-2.08
 11/02/2019 12:00:00,10.79,10.9,1,-2.08
 11/02/2019 12:15:00,10.8,10.9,1,-1.98
 11/02/2019 12:30:00,10.82,10.9,1,-1.83
 11/02/2019 12:45:00,10.82,10.9,1,-1.97
 11/02/2019 13:00:00,10.79,10.9,1,-1.95
 11/02/2019 13:15:00,10.82,10.9,1,-1.55
 11/02/2019 13:30:00,10.83,10.9,1,-1.52
 11/02/2019 13:45:00,10.84,10.9,1,-1.26
 11/02/2019 14:00:00,10.83,10.9,1,-1.08
 11/02/2019 14:15:00,10.82,10.9,1,-1.56
 11/02/2019 14:30:00,10.96,10.9,1,-1.59
 11/02/2019 14:45:00,10.95,10.9,1,-1.8
 11/02/2019 15:00:00,10.94,10.9,1,-1.87
 11/02/2019 15:15:00,10.89,10.9,1,-2.04
 11/02/2019 15:30:00,10.83,10.9,1,-2.28
 11/02/2019 15:45:00,10.86,10.9,1,-2.44
 11/02/2019 16:00:00,10.84,10.9,1,-2.46
 11/02/2019 16:15:00,10.83,10.9,1,-2.58
 11/02/2019 16:30:00,10.83,10.9,1,-2.71
 11/02/2019 16:45:00,10.83,10.9,1,-2.89
 11/02/2019 17:00:00,10.93,10.9,1,-3.02
 11/02/2019 17:15:00,10.99,10.9,1,-3.21
 11/02/2019 17:30:00,10.97,10.9,1,-3.41
 11/02/2019 17:45:00,10.92,10.9,1,-3.6
 11/02/2019 18:00:00,10.92,10.9,1,-3.72
 11/02/2019 18:15:00,10.91,10.9,1,-3.85
 11/02/2019 18:30:00,10.91,10.9,1,-3.75
 11/02/2019 18:45:00,10.9,10.9,1,-3.62
 11/02/2019 19:00:00,10.97,10.9,1,-3.62
 11/02/2019 19:15:00,10.99,10.9,1,-3.62
 11/02/2019 19:30:00,10.98,10.9,1,-3.56
 11/02/2019 19:45:00,10.97,10.9,1,-3.42
 11/02/2019 20:00:00,10.99,10.9,1,-3.35
 11/02/2019 20:15:00,11.02,10.9,1,-3.28
 11/02/2019 20:30:00,11.02,10.9,1,-3.18
 11/02/2019 20:45:00,11.01,10.9,1,-3.18
 11/02/2019 21:00:00,11.02,10.9,1,-3.12
 11/02/2019 21:15:00,11.05,10.9,1,-3.02
 11/02/2019 21:30:00,11.0,10.9,1,-2.98
 11/02/2019 21:45:00,11.0,10.9,1,-2.86
 11/02/2019 22:00:00,11.04,10.9,1,-2.78
 11/02/2019 22:15:00,11.04,10.9,1,-2.65
 11/02/2019 22:30:00,11.0,10.9,1,-2.52
 11/02/2019 22:45:00,11.03,10.9,1,-2.45
 11/02/2019 23:00:00,11.0,10.9,1,-2.31
 11/02/2019 23:15:00,10.91,10.9,1,-2.21
 11/02/2019 23:30:00,10.92,10.9,1,-2.13
 11/02/2019 23:45:00,10.97,10.9,1,-2.01
 12/02/2019 00:00:00,10.97,10.9,1,-2.02
 12/02/2019 00:15:00,10.83,10.9,1,-2.35
 12/02/2019 00:30:00,10.89,10.9,1,-2.5
 12/02/2019 00:45:00,10.87,10.9,1,-2.51
 12/02/2019 01:00:00,10.83,10.9,1,-2.51
 12/02/2019 01:15:00,10.84,10.9,1,-2.51
 12/02/2019 01:30:00,10.84,10.9,1,-2.51
 12/02/2019 01:45:00,10.86,10.9,1,-2.51
 12/02/2019 02:00:00,10.87,10.9,1,-2.51
 12/02/2019 02:15:00,10.83,10.9,1,-2.51
 12/02/2019 02:30:00,10.85,10.9,1,-2.5
 12/02/2019 02:45:00,10.87,10.9,1,-2.51
 12/02/2019 03:00:00,10.87,10.9,1,-2.4
 12/02/2019 03:15:00,10.89,10.9,1,-2.38
 12/02/2019 03:30:00,10.91,10.9,1,-2.38
 12/02/2019 03:45:00,10.91,10.9,1,-2.38
 12/02/2019 04:00:00,10.94,10.9,1,-2.28
 12/02/2019 04:15:00,10.94,10.9,1,-2.24
 12/02/2019 04:30:00,10.94,10.9,1,-2.24
 12/02/2019 04:45:00,10.86,10.9,1,-2.24
 12/02/2019 05:00:00,10.88,10.9,1,-2.24
 12/02/2019 05:15:00,10.77,10.9,1,-2.24
 12/02/2019 05:30:00,10.78,10.9,1,-2.24
 12/02/2019 05:45:00,10.87,10.9,1,-2.24
 12/02/2019 06:00:00,10.86,10.9,1,-2.25
 12/02/2019 06:15:00,10.84,10.9,1,-2.39
 12/02/2019 06:30:00,10.88,10.9,1,-2.6
 12/02/2019 06:45:00,10.85,10.9,1,-2.69
 12/02/2019 07:00:00,10.86,10.9,1,-2.83
 12/02/2019 07:15:00,10.88,10.9,1,-2.94
 12/02/2019 07:30:00,11.01,10.9,1,-3.05
 12/02/2019 07:45:00,11.06,10.9,1,-3.05
 12/02/2019 08:00:00,11.04,10.9,1,-3.05
 12/02/2019 08:15:00,11.02,10.9,1,-2.95
 12/02/2019 08:30:00,11.03,10.9,1,-2.81
 12/02/2019 08:45:00,11.0,10.9,1,-2.66
 12/02/2019 09:00:00,10.99,10.9,1,-2.55
 12/02/2019 09:15:00,10.98,10.9,1,-2.63
 12/02/2019 09:30:00,10.96,10.9,1,-2.68
 12/02/2019 09:45:00,10.94,10.9,1,-2.68
 12/02/2019 10:00:00,10.94,10.9,1,-2.72
 12/02/2019 10:15:00,10.96,10.9,1,-2.58
 12/02/2019 10:30:00,10.99,10.9,1,-2.62
 12/02/2019 10:45:00,10.96,10.9,1,-2.58
 12/02/2019 11:00:00,10.86,10.9,1,-2.45
 12/02/2019 11:15:00,10.84,10.9,1,-2.51
 12/02/2019 11:30:00,10.85,10.9,1,-2.55
 12/02/2019 11:45:00,10.84,10.9,1,-2.48
 12/02/2019 12:00:00,10.82,10.9,1,-2.41
 12/02/2019 12:15:00,10.82,10.9,1,-2.41
 12/02/2019 12:30:00,10.82,10.9,1,-2.46
 12/02/2019 12:45:00,10.83,10.9,1,-2.38
 12/02/2019 13:00:00,10.86,10.9,1,-2.31
 12/02/2019 13:15:00,10.86,10.9,1,-2.32
 12/02/2019 13:30:00,10.88,10.9,1,-2.2
 12/02/2019 13:45:00,10.89,10.9,1,-2.1
 12/02/2019 14:00:00,10.94,10.9,1,-2.14
 12/02/2019 14:15:00,10.93,10.9,1,-2.13
 12/02/2019 14:30:00,10.9,10.9,1,-2.23
 12/02/2019 14:45:00,10.89,10.9,1,-2.31
 12/02/2019 15:00:00,10.88,10.9,1,-2.31
 12/02/2019 15:15:00,10.89,10.9,1,-2.31
 12/02/2019 15:30:00,10.88,10.9,1,-2.41
 12/02/2019 15:45:00,10.92,10.9,1,-2.51
 12/02/2019 16:00:00,10.98,10.9,1,-2.61
 12/02/2019 16:15:00,10.97,10.9,1,-2.71
 12/02/2019 16:30:00,10.83,10.9,1,-2.84
 12/02/2019 16:45:00,10.81,10.9,1,-2.95
 12/02/2019 17:00:00,10.78,10.9,1,-3.13
 12/02/2019 17:15:00,10.88,10.9,1,-3.34
 12/02/2019 17:30:00,10.85,10.9,1,-3.48
 12/02/2019 17:45:00,11.0,10.9,1,-3.67
 12/02/2019 18:00:00,11.04,10.9,1,-3.74
 12/02/2019 18:15:00,11.07,10.9,1,-3.8
 12/02/2019 18:30:00,11.04,10.9,1,-3.67
 12/02/2019 18:45:00,10.98,10.9,1,-3.74
 12/02/2019 19:00:00,11.01,10.9,1,-3.75
 12/02/2019 19:15:00,11.06,10.9,1,-3.67
 12/02/2019 19:30:00,11.02,10.9,1,-3.57
 12/02/2019 19:45:00,11.01,10.9,1,-3.45
 12/02/2019 20:00:00,11.02,10.9,1,-3.45
 12/02/2019 20:15:00,11.03,10.9,1,-3.4
 12/02/2019 20:30:00,10.92,10.9,1,-3.28
 12/02/2019 20:45:00,10.96,10.9,1,-3.12
 12/02/2019 21:00:00,10.94,10.9,1,-3.05
 12/02/2019 21:15:00,10.88,10.9,1,-2.95
 12/02/2019 21:30:00,10.93,10.9,1,-2.84
 12/02/2019 21:45:00,10.93,10.9,1,-2.66
 12/02/2019 22:00:00,10.89,10.9,1,-2.52
 12/02/2019 22:15:00,10.93,10.9,1,-2.54
 12/02/2019 22:30:00,10.96,10.9,1,-2.44
 12/02/2019 22:45:00,10.95,10.9,1,-2.37
 12/02/2019 23:00:00,10.99,10.9,1,-2.24
 12/02/2019 23:15:00,11.0,10.9,1,-2.23
 12/02/2019 23:30:00,11.0,10.9,1,-2.06
 12/02/2019 23:45:00,10.97,10.9,1,-1.98
 13/02/2019 00:00:00,10.98,10.9,1,-1.99
 13/02/2019 00:15:00,10.9,10.9,1,-2.36
 13/02/2019 00:30:00,10.89,10.9,1,-2.51
 13/02/2019 00:45:00,10.85,10.9,1,-2.51
 13/02/2019 01:00:00,10.8,10.9,1,-2.51
 13/02/2019 01:15:00,10.84,10.9,1,-2.5
 13/02/2019 01:30:00,10.83,10.9,1,-2.41
 13/02/2019 01:45:00,10.79,10.9,1,-2.38
 13/02/2019 02:00:00,10.81,10.9,1,-2.35
 13/02/2019 02:15:00,10.76,10.9,1,-2.35
 13/02/2019 02:30:00,10.77,10.9,1,-2.35
 13/02/2019 02:45:00,10.78,10.9,1,-2.35
 13/02/2019 03:00:00,10.78,10.9,1,-2.3
 13/02/2019 03:15:00,10.86,10.9,1,-2.21
 13/02/2019 03:30:00,10.89,10.9,1,-2.21
 13/02/2019 03:45:00,10.9,10.9,1,-2.21
 13/02/2019 04:00:00,10.92,10.9,1,-2.18
 13/02/2019 04:15:00,10.92,10.9,1,-2.08
 13/02/2019 04:30:00,10.94,10.9,1,-2.08
 13/02/2019 04:45:00,10.93,10.9,1,-2.08
 13/02/2019 05:00:00,10.95,10.9,1,-2.08
 13/02/2019 05:15:00,10.89,10.9,1,-2.08
 13/02/2019 05:30:00,10.87,10.9,1,-2.08
 13/02/2019 05:45:00,10.84,10.9,1,-2.15
 13/02/2019 06:00:00,10.88,10.9,1,-2.25
 13/02/2019 06:15:00,10.95,10.9,1,-2.37
 13/02/2019 06:30:00,10.95,10.9,1,-2.53
 13/02/2019 06:45:00,10.89,10.9,1,-2.75
 13/02/2019 07:00:00,10.98,10.9,1,-2.89
 13/02/2019 07:15:00,10.93,10.9,1,-2.95
 13/02/2019 07:30:00,10.96,10.9,1,-2.93
 13/02/2019 07:45:00,10.87,10.9,1,-2.95
 13/02/2019 08:00:00,10.82,10.9,1,-2.93
 13/02/2019 08:15:00,10.82,10.9,1,-2.79
 13/02/2019 08:30:00,10.96,10.9,1,-2.71
 13/02/2019 08:45:00,10.98,10.9,1,-2.59
 13/02/2019 09:00:00,10.95,10.9,1,-2.55
 13/02/2019 09:15:00,10.93,10.9,1,-2.49
 13/02/2019 09:30:00,10.81,10.9,1,-2.31
 13/02/2019 09:45:00,10.84,10.9,1,-2.17
 13/02/2019 10:00:00,10.86,10.9,1,-2.27
 13/02/2019 10:15:00,10.98,10.9,1,-2.27
 13/02/2019 10:30:00,10.99,10.9,1,-2.08
 13/02/2019 10:45:00,10.94,10.9,1,-1.91
 13/02/2019 11:00:00,10.92,10.9,1,-1.8
 13/02/2019 11:15:00,10.84,10.9,1,-1.61
 13/02/2019 11:30:00,10.83,10.9,1,-1.38
 13/02/2019 11:45:00,10.86,10.9,1,-1.24
 13/02/2019 12:00:00,10.84,10.9,1,-1.3
 13/02/2019 12:15:00,10.81,10.9,1,-1.13
 13/02/2019 12:30:00,10.8,10.9,1,-1.04
 13/02/2019 12:45:00,10.8,10.9,1,-1.0
 13/02/2019 13:00:00,10.82,10.9,1,-1.14
 13/02/2019 13:15:00,10.84,10.9,1,-1.13
 13/02/2019 13:30:00,10.86,10.9,1,-0.94
 13/02/2019 13:45:00,10.87,10.9,1,-0.97
 13/02/2019 14:00:00,10.84,10.9,1,-0.98
 13/02/2019 14:15:00,10.83,10.9,1,-1.07
 13/02/2019 14:30:00,10.83,10.9,1,-1.28
 13/02/2019 14:45:00,10.84,10.9,1,-1.22
 13/02/2019 15:00:00,10.85,10.9,1,-1.06
 13/02/2019 15:15:00,10.87,10.9,1,-1.23
 13/02/2019 15:30:00,10.85,10.9,1,-1.27
 13/02/2019 15:45:00,10.81,10.9,1,-1.4
 13/02/2019 16:00:00,10.78,10.9,1,-1.66
 13/02/2019 16:15:00,10.79,10.9,1,-1.96
 13/02/2019 16:30:00,10.83,10.9,1,-2.28
 13/02/2019 16:45:00,10.82,10.9,1,-2.63
 13/02/2019 17:00:00,10.81,10.9,1,-2.81
 13/02/2019 17:15:00,10.86,10.9,1,-3.06
 13/02/2019 17:30:00,10.96,10.9,1,-3.24
 13/02/2019 17:45:00,11.01,10.9,1,-3.48
 13/02/2019 18:00:00,10.96,10.9,1,-3.7
 13/02/2019 18:15:00,10.96,10.9,1,-3.79
 13/02/2019 18:30:00,10.95,10.9,1,-3.78
 13/02/2019 18:45:00,10.95,10.9,1,-3.72
 13/02/2019 19:00:00,10.96,10.9,1,-3.68
 13/02/2019 19:15:00,10.96,10.9,1,-3.66
 13/02/2019 19:30:00,11.0,10.9,1,-3.49
 13/02/2019 19:45:00,10.94,10.9,1,-3.36
 13/02/2019 20:00:00,10.9,10.9,1,-3.26
 13/02/2019 20:15:00,10.89,10.9,1,-3.22
 13/02/2019 20:30:00,10.91,10.9,1,-3.18
 13/02/2019 20:45:00,10.88,10.9,1,-3.07
 13/02/2019 21:00:00,10.89,10.9,1,-2.97
 13/02/2019 21:15:00,10.93,10.9,1,-2.91
 13/02/2019 21:30:00,10.92,10.9,1,-2.84
 13/02/2019 21:45:00,10.85,10.9,1,-2.71
 13/02/2019 22:00:00,10.81,10.9,1,-2.54
 13/02/2019 22:15:00,10.81,10.9,1,-2.42
 13/02/2019 22:30:00,10.85,10.9,1,-2.38
 13/02/2019 22:45:00,10.86,10.9,1,-2.33
 13/02/2019 23:00:00,10.9,10.9,1,-2.16
 13/02/2019 23:15:00,10.92,10.9,1,-2.11
 13/02/2019 23:30:00,10.95,10.9,1,-2.05
 13/02/2019 23:45:00,10.96,10.9,1,-1.98
 14/02/2019 00:00:00,10.98,10.9,1,-1.98
 14/02/2019 00:15:00,10.86,10.9,1,-2.3
 14/02/2019 00:30:00,10.83,10.9,1,-2.38
 14/02/2019 00:45:00,10.79,10.9,1,-2.51
 14/02/2019 01:00:00,10.8,10.9,1,-2.51
 14/02/2019 01:15:00,10.83,10.9,1,-2.51
 14/02/2019 01:30:00,10.86,10.9,1,-2.41
 14/02/2019 01:45:00,10.89,10.9,1,-2.38
 14/02/2019 02:00:00,10.89,10.9,1,-2.38
 14/02/2019 02:15:00,10.83,10.9,1,-2.38
 14/02/2019 02:30:00,10.81,10.9,1,-2.38
 14/02/2019 02:45:00,10.82,10.9,1,-2.38
 14/02/2019 03:00:00,10.83,10.9,1,-2.27
 14/02/2019 03:15:00,10.85,10.9,1,-2.24
 14/02/2019 03:30:00,10.87,10.9,1,-2.24
 14/02/2019 03:45:00,10.89,10.9,1,-2.24
 14/02/2019 04:00:00,10.91,10.9,1,-2.14
 14/02/2019 04:15:00,10.82,10.9,1,-2.11
 14/02/2019 04:30:00,10.87,10.9,1,-2.11
 14/02/2019 04:45:00,10.86,10.9,1,-2.09
 14/02/2019 05:00:00,10.84,10.9,1,-2.01
 14/02/2019 05:15:00,10.78,10.9,1,-2.01
 14/02/2019 05:30:00,10.76,10.9,1,-2.05
 14/02/2019 05:45:00,10.81,10.9,1,-2.13
 14/02/2019 06:00:00,10.82,10.9,1,-2.24
 14/02/2019 06:15:00,10.84,10.9,1,-2.35
 14/02/2019 06:30:00,10.88,10.9,1,-2.46
 14/02/2019 06:45:00,10.85,10.9,1,-2.6
 14/02/2019 07:00:00,10.85,10.9,1,-2.78
 14/02/2019 07:15:00,10.79,10.9,1,-2.78
 14/02/2019 07:30:00,10.84,10.9,1,-2.81
 14/02/2019 07:45:00,10.9,10.9,1,-2.9
 14/02/2019 08:00:00,10.92,10.9,1,-2.86
 14/02/2019 08:15:00,10.9,10.9,1,-2.78
 14/02/2019 08:30:00,10.9,10.9,1,-2.74
 14/02/2019 08:45:00,10.93,10.9,1,-2.63
 14/02/2019 09:00:00,10.96,10.9,1,-2.51
 14/02/2019 09:15:00,10.93,10.9,1,-2.61
 14/02/2019 09:30:00,10.98,10.9,1,-2.56
 14/02/2019 09:45:00,10.85,10.9,1,-2.3
 14/02/2019 10:00:00,10.92,10.9,1,-2.22
 14/02/2019 10:15:00,10.93,10.9,1,-2.28
 14/02/2019 10:30:00,10.87,10.9,1,-2.09
 14/02/2019 10:45:00,10.88,10.9,1,-1.84
 14/02/2019 11:00:00,10.88,10.9,1,-1.51
 14/02/2019 11:15:00,10.87,10.9,1,-1.41
 14/02/2019 11:30:00,10.91,10.9,1,-1.41
 14/02/2019 11:45:00,10.93,10.9,1,-1.27
 14/02/2019 12:00:00,10.94,10.9,1,-0.94
 14/02/2019 12:15:00,10.9,10.9,1,-0.69
 14/02/2019 12:30:00,10.79,10.9,1,-0.67
 14/02/2019 12:45:00,10.79,10.9,1,-0.69
 14/02/2019 13:00:00,10.8,10.9,1,-0.72
 14/02/2019 13:15:00,10.81,10.9,1,-0.74
 14/02/2019 13:30:00,10.83,10.9,1,-0.74
 14/02/2019 13:45:00,10.82,10.9,1,-0.76
 14/02/2019 14:00:00,10.84,10.9,1,-0.84
 14/02/2019 14:15:00,10.83,10.9,1,-0.84
 14/02/2019 14:30:00,10.84,10.9,1,-0.86
 14/02/2019 14:45:00,10.84,10.9,1,-0.97
 14/02/2019 15:00:00,10.83,10.9,1,-0.97
 14/02/2019 15:15:00,10.84,10.9,1,-1.11
 14/02/2019 15:30:00,10.81,10.9,1,-1.17
 14/02/2019 15:45:00,10.82,10.9,1,-1.38
 14/02/2019 16:00:00,10.84,10.9,1,-1.63
 14/02/2019 16:15:00,10.8,10.9,1,-1.92
 14/02/2019 16:30:00,10.91,10.9,1,-2.17
 14/02/2019 16:45:00,10.93,10.9,1,-2.46
 14/02/2019 17:00:00,10.98,10.9,1,-2.71
 14/02/2019 17:15:00,10.95,10.9,1,-3.02
 14/02/2019 17:30:00,10.95,10.9,1,-3.15
 14/02/2019 17:45:00,10.94,10.9,1,-3.33
 14/02/2019 18:00:00,11.0,10.9,1,-3.51
 14/02/2019 18:15:00,10.98,10.9,1,-3.63
 14/02/2019 18:30:00,11.0,10.9,1,-3.7
 14/02/2019 18:45:00,11.02,10.9,1,-3.69
 14/02/2019 19:00:00,11.05,10.9,1,-3.62
 14/02/2019 19:15:00,11.06,10.9,1,-3.59
 14/02/2019 19:30:00,11.06,10.9,1,-3.48
 14/02/2019 19:45:00,11.02,10.9,1,-3.42
 14/02/2019 20:00:00,11.03,10.9,1,-3.34
 14/02/2019 20:15:00,10.96,10.9,1,-3.25
 14/02/2019 20:30:00,10.97,10.9,1,-3.22
 14/02/2019 20:45:00,10.99,10.9,1,-3.12
 14/02/2019 21:00:00,11.03,10.9,1,-3.07
 14/02/2019 21:15:00,11.05,10.9,1,-2.98
 14/02/2019 21:30:00,10.95,10.9,1,-2.87
 14/02/2019 21:45:00,11.0,10.9,1,-2.84
 14/02/2019 22:00:00,11.04,10.9,1,-2.67
 14/02/2019 22:15:00,10.97,10.9,1,-2.5
 14/02/2019 22:30:00,11.0,10.9,1,-2.37
 14/02/2019 22:45:00,10.84,10.9,1,-2.27
 14/02/2019 23:00:00,10.84,10.9,1,-2.18
 14/02/2019 23:15:00,10.84,10.9,1,-2.18
 14/02/2019 23:30:00,10.83,10.9,1,-2.09
 14/02/2019 23:45:00,10.83,10.9,1,-2.08
 15/02/2019 00:00:00,10.83,10.9,1,-2.08
 15/02/2019 00:15:00,10.81,10.9,1,-2.37
 15/02/2019 00:30:00,10.81,10.9,1,-2.48
 15/02/2019 00:45:00,10.79,10.9,1,-2.45
 15/02/2019 01:00:00,10.79,10.9,1,-2.41
 15/02/2019 01:15:00,10.81,10.9,1,-2.41
 15/02/2019 01:30:00,10.83,10.9,1,-2.41
 15/02/2019 01:45:00,10.81,10.9,1,-2.41
 15/02/2019 02:00:00,10.8,10.9,1,-2.41
 15/02/2019 02:15:00,10.84,10.9,1,-2.41
 15/02/2019 02:30:00,10.85,10.9,1,-2.41
 15/02/2019 02:45:00,10.85,10.9,1,-2.45
 15/02/2019 03:00:00,10.89,10.9,1,-2.34
 15/02/2019 03:15:00,10.92,10.9,1,-2.31
 15/02/2019 03:30:00,10.94,10.9,1,-2.22
 15/02/2019 03:45:00,10.94,10.9,1,-2.18
 15/02/2019 04:00:00,10.96,10.9,1,-2.18
 15/02/2019 04:15:00,10.99,10.9,1,-2.18
 15/02/2019 04:30:00,11.06,10.9,1,-2.18
 15/02/2019 04:45:00,11.02,10.9,1,-2.17
 15/02/2019 05:00:00,11.0,10.9,1,-2.08
 15/02/2019 05:15:00,11.0,10.9,1,-2.2
 15/02/2019 05:30:00,10.99,10.9,1,-2.21
 15/02/2019 05:45:00,10.91,10.9,1,-2.21
 15/02/2019 06:00:00,10.85,10.9,1,-2.26
 15/02/2019 06:15:00,10.82,10.9,1,-2.35
 15/02/2019 06:30:00,10.8,10.9,1,-2.47
 15/02/2019 06:45:00,10.82,10.9,1,-2.59
 15/02/2019 07:00:00,10.86,10.9,1,-2.79
 15/02/2019 07:15:00,10.87,10.9,1,-2.83
 15/02/2019 07:30:00,10.87,10.9,1,-2.95
 15/02/2019 07:45:00,10.87,10.9,1,-2.94
 15/02/2019 08:00:00,10.86,10.9,1,-2.91
 15/02/2019 08:15:00,10.84,10.9,1,-2.91
 15/02/2019 08:30:00,10.83,10.9,1,-2.84
 15/02/2019 08:45:00,10.83,10.9,1,-2.68
 15/02/2019 09:00:00,10.81,10.9,1,-2.65
 15/02/2019 09:15:00,10.8,10.9,1,-2.57
 15/02/2019 09:30:00,10.81,10.9,1,-2.55
 15/02/2019 09:45:00,10.91,10.9,1,-2.42
 15/02/2019 10:00:00,10.89,10.9,1,-2.38
 15/02/2019 10:15:00,10.92,10.9,1,-2.27
 15/02/2019 10:30:00,10.88,10.9,1,-2.16
 15/02/2019 10:45:00,10.89,10.9,1,-1.99
 15/02/2019 11:00:00,10.92,10.9,1,-1.68
 15/02/2019 11:15:00,10.91,10.9,1,-1.27
 15/02/2019 11:30:00,10.92,10.9,1,-1.01
 15/02/2019 11:45:00,10.99,10.9,1,-0.93
 15/02/2019 12:00:00,10.88,10.9,1,-0.9
 15/02/2019 12:15:00,10.88,10.9,1,-0.9
 15/02/2019 12:30:00,10.86,10.9,1,-0.94
 15/02/2019 12:45:00,10.87,10.9,1,-0.91
 15/02/2019 13:00:00,10.87,10.9,1,-0.8
 15/02/2019 13:15:00,10.9,10.9,1,-0.8
 15/02/2019 13:30:00,10.93,10.9,1,-0.88
 15/02/2019 13:45:00,10.93,10.9,1,-1.02
 15/02/2019 14:00:00,10.92,10.9,1,-1.48
 15/02/2019 14:15:00,10.85,10.9,1,-0.97
 15/02/2019 14:30:00,10.87,10.9,1,-0.94
 15/02/2019 14:45:00,10.87,10.9,1,-0.94
 15/02/2019 15:00:00,10.89,10.9,1,-1.01
 15/02/2019 15:15:00,10.89,10.9,1,-1.2
 15/02/2019 15:30:00,10.85,10.9,1,-1.38
 15/02/2019 15:45:00,10.82,10.9,1,-1.45
 15/02/2019 16:00:00,10.86,10.9,1,-1.73
 15/02/2019 16:15:00,10.9,10.9,1,-1.92
 15/02/2019 16:30:00,10.9,10.9,1,-2.13
 15/02/2019 16:45:00,10.86,10.9,1,-2.5
 15/02/2019 17:00:00,10.81,10.9,1,-2.79
 15/02/2019 17:15:00,10.86,10.9,1,-3.08
 15/02/2019 17:30:00,10.98,10.9,1,-3.29
 15/02/2019 17:45:00,10.9,10.9,1,-3.38
 15/02/2019 18:00:00,10.95,10.9,1,-3.6
 15/02/2019 18:15:00,10.97,10.9,1,-3.62
 15/02/2019 18:30:00,11.02,10.9,1,-3.57
 15/02/2019 18:45:00,11.04,10.9,1,-3.52
 15/02/2019 19:00:00,10.94,10.9,1,-3.43
 15/02/2019 19:15:00,10.83,10.9,1,-3.32
 15/02/2019 19:30:00,10.8,10.9,1,-3.27
 15/02/2019 19:45:00,10.8,10.9,1,-3.1
 15/02/2019 20:00:00,10.81,10.9,1,-3.03
 15/02/2019 20:15:00,10.83,10.9,1,-3.02
 15/02/2019 20:30:00,10.84,10.9,1,-3.05
 15/02/2019 20:45:00,10.87,10.9,1,-2.97
 15/02/2019 21:00:00,10.88,10.9,1,-2.83
 15/02/2019 21:15:00,10.82,10.9,1,-2.81
 15/02/2019 21:30:00,10.87,10.9,1,-2.77
 15/02/2019 21:45:00,10.9,10.9,1,-2.63
 15/02/2019 22:00:00,10.91,10.9,1,-2.55
 15/02/2019 22:15:00,10.93,10.9,1,-2.47
 15/02/2019 22:30:00,10.95,10.9,1,-2.39
 15/02/2019 22:45:00,10.96,10.9,1,-2.3
 15/02/2019 23:00:00,10.86,10.9,1,-2.18
 15/02/2019 23:15:00,10.82,10.9,1,-2.18
 15/02/2019 23:30:00,10.83,10.9,1,-2.11
 15/02/2019 23:45:00,10.79,10.9,1,-2.04
 16/02/2019 00:00:00,10.8,10.9,1,-2.04
 16/02/2019 00:15:00,10.8,10.9,1,-2.33
 16/02/2019 00:30:00,10.79,10.9,1,-2.48
 16/02/2019 00:45:00,10.79,10.9,1,-2.48
 16/02/2019 01:00:00,10.79,10.9,1,-2.48
 16/02/2019 01:15:00,10.83,10.9,1,-2.48
 16/02/2019 01:30:00,10.87,10.9,1,-2.41
 16/02/2019 01:45:00,10.89,10.9,1,-2.35
 16/02/2019 02:00:00,10.94,10.9,1,-2.35
 16/02/2019 02:15:00,10.93,10.9,1,-2.35
 16/02/2019 02:30:00,10.94,10.9,1,-2.27
 16/02/2019 02:45:00,10.93,10.9,1,-2.21
 16/02/2019 03:00:00,10.96,10.9,1,-2.21
 16/02/2019 03:15:00,10.95,10.9,1,-2.15
 16/02/2019 03:30:00,10.99,10.9,1,-2.11
 16/02/2019 03:45:00,11.0,10.9,1,-2.11
 16/02/2019 04:00:00,11.02,10.9,1,-2.1
 16/02/2019 04:15:00,10.98,10.9,1,-2.01
 16/02/2019 04:30:00,10.87,10.9,1,-2.01
 16/02/2019 04:45:00,10.87,10.9,1,-1.94
 16/02/2019 05:00:00,10.85,10.9,1,-1.88
 16/02/2019 05:15:00,10.87,10.9,1,-1.9
 16/02/2019 05:30:00,10.87,10.9,1,-2.01
 16/02/2019 05:45:00,10.83,10.9,1,-2.01
 16/02/2019 06:00:00,10.81,10.9,1,-2.01
 16/02/2019 06:15:00,10.83,10.9,1,-2.07
 16/02/2019 06:30:00,10.9,10.9,1,-2.14
 16/02/2019 06:45:00,10.95,10.9,1,-2.19
 16/02/2019 07:00:00,10.99,10.9,1,-2.24
 16/02/2019 07:15:00,10.96,10.9,1,-2.29
 16/02/2019 07:30:00,10.95,10.9,1,-2.35
 16/02/2019 07:45:00,11.02,10.9,1,-2.35
 16/02/2019 08:00:00,11.01,10.9,1,-2.43
 16/02/2019 08:15:00,11.01,10.9,1,-2.48
 16/02/2019 08:30:00,11.01,10.9,1,-2.58
 16/02/2019 08:45:00,10.99,10.9,1,-2.61
 16/02/2019 09:00:00,10.97,10.9,1,-2.61
 16/02/2019 09:15:00,10.99,10.9,1,-2.61
 16/02/2019 09:30:00,10.98,10.9,1,-2.65
 16/02/2019 09:45:00,11.02,10.9,1,-2.61
 16/02/2019 10:00:00,11.02,10.9,1,-2.61
 16/02/2019 10:15:00,11.04,10.9,1,-2.61
 16/02/2019 10:30:00,11.04,10.9,1,-2.6
 16/02/2019 10:45:00,10.84,10.9,1,-2.52
 16/02/2019 11:00:00,10.85,10.9,1,-2.52
 16/02/2019 11:15:00,10.87,10.9,1,-2.48
 16/02/2019 11:30:00,10.87,10.9,1,-2.48
 16/02/2019 11:45:00,10.88,10.9,1,-2.48
 16/02/2019 12:00:00,10.88,10.9,1,-2.6
 16/02/2019 12:15:00,10.94,10.9,1,-2.59
 16/02/2019 12:30:00,10.98,10.9,1,-2.55
 16/02/2019 12:45:00,10.98,10.9,1,-2.45
 16/02/2019 13:00:00,10.98,10.9,1,-2.5
 16/02/2019 13:15:00,10.98,10.9,1,-2.41
 16/02/2019 13:30:00,10.97,10.9,1,-2.43
 16/02/2019 13:45:00,10.92,10.9,1,-2.45
 16/02/2019 14:00:00,11.01,10.9,1,-2.45
 16/02/2019 14:15:00,10.87,10.9,1,-2.45
 16/02/2019 14:30:00,10.88,10.9,1,-2.45
 16/02/2019 14:45:00,10.87,10.9,1,-2.42
 16/02/2019 15:00:00,10.85,10.9,1,-2.45
 16/02/2019 15:15:00,10.84,10.9,1,-2.45
 16/02/2019 15:30:00,10.84,10.9,1,-2.45
 16/02/2019 15:45:00,10.83,10.9,1,-2.52
 16/02/2019 16:00:00,10.8,10.9,1,-2.62
 16/02/2019 16:15:00,10.78,10.9,1,-2.68
 16/02/2019 16:30:00,10.77,10.9,1,-2.8
 16/02/2019 16:45:00,10.82,10.9,1,-2.95
 16/02/2019 17:00:00,10.79,10.9,1,-3.08
 16/02/2019 17:15:00,10.86,10.9,1,-3.15
 16/02/2019 17:30:00,10.86,10.9,1,-3.29
 16/02/2019 17:45:00,10.86,10.9,1,-3.32
 16/02/2019 18:00:00,10.93,10.9,1,-3.43
 16/02/2019 18:15:00,11.0,10.9,1,-3.5
 16/02/2019 18:30:00,11.02,10.9,1,-3.49
 16/02/2019 18:45:00,11.05,10.9,1,-3.39
 16/02/2019 19:00:00,11.05,10.9,1,-3.39
 16/02/2019 19:15:00,11.02,10.9,1,-3.29
 16/02/2019 19:30:00,11.01,10.9,1,-3.19
 16/02/2019 19:45:00,11.01,10.9,1,-3.1
 16/02/2019 20:00:00,11.01,10.9,1,-2.98
 16/02/2019 20:15:00,11.0,10.9,1,-2.92
 16/02/2019 20:30:00,11.05,10.9,1,-2.85
 16/02/2019 20:45:00,11.04,10.9,1,-2.85
 16/02/2019 21:00:00,10.99,10.9,1,-2.79
 16/02/2019 21:15:00,10.99,10.9,1,-2.7
 16/02/2019 21:30:00,10.97,10.9,1,-2.6
 16/02/2019 21:45:00,11.0,10.9,1,-2.57
 16/02/2019 22:00:00,11.01,10.9,1,-2.51
 16/02/2019 22:15:00,11.04,10.9,1,-2.42
 16/02/2019 22:30:00,11.01,10.9,1,-2.31
 16/02/2019 22:45:00,10.95,10.9,1,-2.24
 16/02/2019 23:00:00,10.83,10.9,1,-2.13
 16/02/2019 23:15:00,10.83,10.9,1,-2.11
 16/02/2019 23:30:00,10.86,10.9,1,-2.11
 16/02/2019 23:45:00,10.86,10.9,1,-2.11
 17/02/2019 00:00:00,10.88,10.9,1,-2.11
 17/02/2019 00:15:00,10.94,10.9,1,-2.41
 17/02/2019 00:30:00,10.98,10.9,1,-2.53
 17/02/2019 00:45:00,10.98,10.9,1,-2.56
 17/02/2019 01:00:00,11.0,10.9,1,-2.51
 17/02/2019 01:15:00,11.02,10.9,1,-2.51
 17/02/2019 01:30:00,11.01,10.9,1,-2.49
 17/02/2019 01:45:00,10.95,10.9,1,-2.38
 17/02/2019 02:00:00,10.98,10.9,1,-2.38
 17/02/2019 02:15:00,10.97,10.9,1,-2.38
 17/02/2019 02:30:00,10.98,10.9,1,-2.36
 17/02/2019 02:45:00,11.01,10.9,1,-2.29
 17/02/2019 03:00:00,10.99,10.9,1,-2.23
 17/02/2019 03:15:00,10.9,10.9,1,-2.12
 17/02/2019 03:30:00,10.83,10.9,1,-2.01
 17/02/2019 03:45:00,10.85,10.9,1,-2.01
 17/02/2019 04:00:00,10.8,10.9,1,-2.01
 17/02/2019 04:15:00,10.79,10.9,1,-2.01
 17/02/2019 04:30:00,10.81,10.9,1,-2.01
 17/02/2019 04:45:00,10.82,10.9,1,-2.01
 17/02/2019 05:00:00,10.82,10.9,1,-2.01
 17/02/2019 05:15:00,10.8,10.9,1,-2.01
 17/02/2019 05:30:00,10.81,10.9,1,-2.01
 17/02/2019 05:45:00,10.8,10.9,1,-2.06
 17/02/2019 06:00:00,10.84,10.9,1,-2.02
 17/02/2019 06:15:00,10.79,10.9,1,-2.01
 17/02/2019 06:30:00,10.76,10.9,1,-2.02
 17/02/2019 06:45:00,10.76,10.9,1,-2.11
 17/02/2019 07:00:00,10.79,10.9,1,-2.23
 17/02/2019 07:15:00,10.85,10.9,1,-2.14
 17/02/2019 07:30:00,10.89,10.9,1,-2.14
 17/02/2019 07:45:00,10.88,10.9,1,-2.24
 17/02/2019 08:00:00,11.03,10.9,1,-2.28
 17/02/2019 08:15:00,10.92,10.9,1,-2.39
 17/02/2019 08:30:00,10.9,10.9,1,-2.62
 17/02/2019 08:45:00,10.84,10.9,1,-2.52
 17/02/2019 09:00:00,10.82,10.9,1,-2.57
 17/02/2019 09:15:00,10.83,10.9,1,-2.62
 17/02/2019 09:30:00,10.82,10.9,1,-2.77
 17/02/2019 09:45:00,10.79,10.9,1,-2.81
 17/02/2019 10:00:00,10.77,10.9,1,-2.83
 17/02/2019 10:15:00,10.77,10.9,1,-2.88
 17/02/2019 10:30:00,10.88,10.9,1,-2.94
 17/02/2019 10:45:00,10.91,10.9,1,-2.87
 17/02/2019 11:00:00,10.94,10.9,1,-2.66
 17/02/2019 11:15:00,10.99,10.9,1,-2.32
 17/02/2019 11:30:00,10.96,10.9,1,-2.69
 17/02/2019 11:45:00,10.96,10.9,1,-2.76
 17/02/2019 12:00:00,10.97,10.9,1,-2.76
 17/02/2019 12:15:00,10.94,10.9,1,-2.86
 17/02/2019 12:30:00,10.96,10.9,1,-2.72
 17/02/2019 12:45:00,10.98,10.9,1,-2.66
 17/02/2019 13:00:00,10.99,10.9,1,-2.48
 17/02/2019 13:15:00,11.01,10.9,1,-2.19
 17/02/2019 13:30:00,10.99,10.9,1,-2.26
 17/02/2019 13:45:00,10.91,10.9,1,-2.08
 17/02/2019 14:00:00,10.91,10.9,1,-1.99
 17/02/2019 14:15:00,10.92,10.9,1,-2.02
 17/02/2019 14:30:00,10.93,10.9,1,-2.11
 17/02/2019 14:45:00,10.93,10.9,1,-2.0
 17/02/2019 15:00:00,10.94,10.9,1,-1.91
 17/02/2019 15:15:00,10.94,10.9,1,-1.99
 17/02/2019 15:30:00,10.92,10.9,1,-2.15
 17/02/2019 15:45:00,10.93,10.9,1,-2.18
 17/02/2019 16:00:00,10.88,10.9,1,-2.27
 17/02/2019 16:15:00,10.85,10.9,1,-2.3
 17/02/2019 16:30:00,10.88,10.9,1,-2.61
 17/02/2019 16:45:00,10.91,10.9,1,-2.81
 17/02/2019 17:00:00,10.91,10.9,1,-2.98
 17/02/2019 17:15:00,10.9,10.9,1,-3.08
 17/02/2019 17:30:00,10.88,10.9,1,-3.22
 17/02/2019 17:45:00,10.85,10.9,1,-3.28
 17/02/2019 18:00:00,10.82,10.9,1,-3.36
 17/02/2019 18:15:00,10.8,10.9,1,-3.51
 17/02/2019 18:30:00,10.84,10.9,1,-3.5
 17/02/2019 18:45:00,10.85,10.9,1,-3.51
 17/02/2019 19:00:00,10.87,10.9,1,-3.42
 17/02/2019 19:15:00,10.87,10.9,1,-3.29
 17/02/2019 19:30:00,10.89,10.9,1,-3.21
 17/02/2019 19:45:00,10.92,10.9,1,-3.09
 17/02/2019 20:00:00,10.96,10.9,1,-3.12
 17/02/2019 20:15:00,10.91,10.9,1,-3.0
 17/02/2019 20:30:00,10.91,10.9,1,-2.88
 17/02/2019 20:45:00,10.94,10.9,1,-2.87
 17/02/2019 21:00:00,10.94,10.9,1,-2.75
 17/02/2019 21:15:00,10.95,10.9,1,-2.72
 17/02/2019 21:30:00,10.95,10.9,1,-2.66
 17/02/2019 21:45:00,10.97,10.9,1,-2.6
 17/02/2019 22:00:00,10.99,10.9,1,-2.47
 17/02/2019 22:15:00,11.02,10.9,1,-2.34
 17/02/2019 22:30:00,11.03,10.9,1,-2.28
 17/02/2019 22:45:00,11.04,10.9,1,-2.15
 17/02/2019 23:00:00,10.97,10.9,1,-2.13
 17/02/2019 23:15:00,10.98,10.9,1,-2.01
 17/02/2019 23:30:00,10.97,10.9,1,-2.01
 17/02/2019 23:45:00,10.91,10.9,1,-1.93
 18/02/2019 00:00:00,10.87,10.9,1,-1.88
